Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.16
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.01
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.74
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.24
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.58
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,feeder,4.0,N Current (RMS),A,28.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.31
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.02
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,transformer,,Temperature,C,15.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.75
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.74
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.84
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,28.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,23.22
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,23.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,41.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,123.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,104.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,103.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.75
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.84
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.48
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.59
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.31
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.11
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,feeder,4.0,N Current (RMS),A,28.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.59
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,feeder,2.0,N Current (RMS),A,16.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,transformer,,Temperature,C,15.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.74
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.71
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.83
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,26.14
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,22.88
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,21.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,41.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,113.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,102.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,92.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.62
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.68
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.66
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.08
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.82
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.21
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,feeder,4.0,N Current (RMS),A,30.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.64
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.62
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,feeder,2.0,N Current (RMS),A,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,transformer,,Temperature,C,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.72
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.84
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,28.25
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,22.78
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,21.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,43.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,121.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,102.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,95.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.97
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.85
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.31
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.46
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,feeder,4.0,N Current (RMS),A,36.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,feeder,3.0,N Current (RMS),A,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.67
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.31
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,feeder,2.0,N Current (RMS),A,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,feeder,1.0,N Current (RMS),A,9.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,transformer,,Temperature,C,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.64
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.85
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,31.46
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,25.71
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,21.77
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,50.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,133.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,113.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,96.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.94
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.22
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.07
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.57
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.74
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,feeder,4.0,N Current (RMS),A,33.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.76
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,feeder,2.0,N Current (RMS),A,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,feeder,1.0,N Current (RMS),A,10.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,transformer,,Temperature,C,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,29.63
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,24.93
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,22.33
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,46.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,125.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,108.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,97.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.64
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.19
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.16
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.53
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.36
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.57
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,feeder,4.0,N Current (RMS),A,35.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.81
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.27
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.12
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,feeder,2.0,N Current (RMS),A,12.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,transformer,,Temperature,C,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.66
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.64
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,28.17
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,29.42
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,23.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,50.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,121.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,126.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,101.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.86
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.11
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.72
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.12
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.47
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,feeder,4.0,N Current (RMS),A,31.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.67
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.96
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.14
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,feeder,1.0,N Current (RMS),A,12.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,transformer,,Temperature,C,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.67
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.63
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,30.27
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,28.11
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,26.63
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,44.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,127.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,120.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,112.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.46
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.76
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.04
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.97
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.68
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,feeder,4.0,N Current (RMS),A,36.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.76
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.02
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,feeder,2.0,N Current (RMS),A,24.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,feeder,1.0,N Current (RMS),A,11.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,transformer,,Temperature,C,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.68
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.68
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.79
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,32.92
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,23.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,33.04
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,58.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,136.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,104.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,137.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.44
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.25
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,feeder,4.0,N Current (RMS),A,42.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,85.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.25
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.24
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.12
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,feeder,2.0,N Current (RMS),A,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,feeder,1.0,N Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,transformer,,Temperature,C,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.73
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.71
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.85
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,36.33
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,26.34
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,30.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,54.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,151.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,114.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,126.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.44
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.79
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.33
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.44
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,47.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,82.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
