Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.31
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.65
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.28
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,feeder,1.0,N Current (RMS),A,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,transformer,,Temperature,C,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.69
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.73
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.88
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,36.89
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,24.31
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,31.54
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,62.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,152.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,106.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,132.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.84
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.36
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.04
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,40.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.79
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,feeder,1.0,N Current (RMS),A,20.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,transformer,,Temperature,C,16.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.64
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.74
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.86
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,34.64
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,28.76
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,32.49
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,54.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,143.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,124.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,137.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.26
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.36
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.96
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.44
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.94
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,45.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,89.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.23
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.76
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.45
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.65
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,feeder,1.0,N Current (RMS),A,34.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,transformer,,Temperature,C,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.58
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.67
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,37.53
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,32.33
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,35.01
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,55.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,156.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,138.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,146.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.99
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.21
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.26
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.27
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.28
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,42.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,87.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.01
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.51
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.03
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,24.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.08
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,feeder,1.0,N Current (RMS),A,31.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,transformer,,Temperature,C,16.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.58
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.63
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,37.93
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,38.23
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,34.55
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,56.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,159.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,160.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,145.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.25
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.59
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.44
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.57
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.91
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,41.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.05
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.23
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.23
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,22.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.44
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,feeder,1.0,N Current (RMS),A,20.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,transformer,,Temperature,C,16.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.68
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.82
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,35.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,30.55
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,32.85
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,58.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,149.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,130.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,139.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.57
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.54
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.28
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.19
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.47
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.91
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,42.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.03
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.28
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.77
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,20.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.42
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,feeder,1.0,N Current (RMS),A,25.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,transformer,,Temperature,C,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.62
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.81
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,36.05
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,34.52
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,36.69
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,62.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,150.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,147.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,154.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.09
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.18
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.87
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.35
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.81
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.91
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,43.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.39
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.24
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,20.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,feeder,1.0,N Current (RMS),A,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,transformer,,Temperature,C,16.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.65
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.62
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,32.67
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,29.66
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,36.65
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,65.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,137.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,129.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,154.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.41
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.82
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.62
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.86
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.31
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,51.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,94.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.63
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.36
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,24.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,feeder,1.0,N Current (RMS),A,19.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,transformer,,Temperature,C,16.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.68
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,32.09
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,30.59
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,40.57
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,71.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,135.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,133.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,169.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.19
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.15
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.38
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.73
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.13
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.38
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,44.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,89.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.87
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.79
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.28
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,30.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.82
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,feeder,1.0,N Current (RMS),A,25.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,transformer,,Temperature,C,16.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.69
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.64
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,30.94
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,40.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,40.96
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,71.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,132.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,168.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,172.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.02
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.69
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.61
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.44
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.14
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.39
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,46.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,93.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.07
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.06
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.89
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,40.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,79.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.43
