Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,feeder,1.0,N Current (RMS),A,24.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,transformer,,Temperature,C,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.71
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,30.39
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,41.94
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,43.55
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,76.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,131.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,176.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,183.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.29
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.21
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.04
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.56
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.01
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.69
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,46.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,92.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.44
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.93
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.79
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,21.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.48
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,transformer,,Temperature,C,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.64
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,32.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,36.85
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,37.12
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,65.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,136.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,156.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,156.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.18
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.78
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.05
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.53
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.96
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.99
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,47.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,100.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.82
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.17
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.88
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,21.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,feeder,1.0,N Current (RMS),A,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,transformer,,Temperature,C,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,34.83
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,38.58
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,35.02
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,66.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,149.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,164.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,148.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.77
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.08
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.49
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.76
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,41.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,92.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.55
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.57
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,23.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,transformer,,Temperature,C,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,39.28
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,37.09
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,35.98
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,62.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,167.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,160.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,153.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.72
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.47
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.52
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.29
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.09
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,45.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,99.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,98.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.11
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.21
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.08
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,23.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.21
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,14.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,transformer,,Temperature,C,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,43.42
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,41.01
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,37.86
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,62.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,183.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,175.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,161.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.52
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.73
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.58
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.43
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.97
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.97
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,44.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,87.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,101.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.52
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.75
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.31
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,20.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.86
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,transformer,,Temperature,C,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,38.17
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,39.85
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,35.55
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,61.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,161.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,170.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,151.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.02
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.96
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.01
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,55.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,116.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,2.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.93
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.69
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,23.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,12.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,transformer,,Temperature,C,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,35.45
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,42.62
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,38.51
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,72.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,152.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,181.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,163.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.98
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.01
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.06
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.52
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.01
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,43.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,77.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,107.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,86.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.74
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.38
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.53
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,23.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.68
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,transformer,,Temperature,C,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,39.81
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,40.31
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,41.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,60.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,168.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,170.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,173.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.23
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.64
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.35
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,29.08
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.99
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,55.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,82.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,122.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,2.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.34
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.55
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.69
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,28.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,70.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.45
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,15.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,transformer,,Temperature,C,16.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,39.64
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,46.62
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,42.03
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,70.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,167.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,196.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,177.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.17
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.57
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.89
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,31.73
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,64.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,93.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,132.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,2.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.07
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.45
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,25.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,72.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.38
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,21.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,transformer,,Temperature,C,16.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,39.94
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,53.65
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,40.73
