Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,82.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,169.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,224.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,173.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.05
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.13
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.04
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,45.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,97.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,122.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,98.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.84
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.79
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,34.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,82.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,feeder,1.0,N Current (RMS),A,33.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,transformer,,Temperature,C,16.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,42.21
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,53.79
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,51.73
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,75.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,179.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,225.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,217.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.08
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.11
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,44.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,97.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,118.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,94.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.44
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.02
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.37
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,33.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,76.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.48
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,feeder,1.0,N Current (RMS),A,24.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,transformer,,Temperature,C,17.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,43.28
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,48.58
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,48.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,69.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,183.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,205.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,205.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.19
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.53
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.95
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,32.87
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.07
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,68.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,137.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.85
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.85
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,24.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,66.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,13.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,transformer,,Temperature,C,17.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,34.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,50.02
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,43.99
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,86.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,147.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,210.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,186.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.93
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.99
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.27
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,29.95
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.74
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,57.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,87.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,125.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,2.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.56
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.81
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.56
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,24.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,12.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,transformer,,Temperature,C,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,39.78
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,45.04
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,38.94
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,69.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,168.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,190.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,166.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.75
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.76
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.21
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,32.63
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.74
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,71.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,83.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,136.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,2.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.17
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.83
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,19.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,transformer,,Temperature,C,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,38.08
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,50.75
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,38.79
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,89.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,163.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,214.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,165.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.06
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.84
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.38
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,31.95
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.02
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,58.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,91.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,134.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,100.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,2.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.98
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.13
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.55
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,26.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,transformer,,Temperature,C,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,37.78
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,50.62
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,43.08
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,88.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,162.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,214.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,183.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.41
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.76
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,34.71
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.73
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,54.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,101.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,145.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,120.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,2.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.32
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.25
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.75
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,35.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,79.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,transformer,,Temperature,C,17.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,42.38
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,59.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,48.43
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,94.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,181.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,249.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,207.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.26
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.82
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,36.28
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,29.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,66.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,81.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,151.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,126.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,2.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.27
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.07
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,26.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,transformer,,Temperature,C,17.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,36.17
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,51.64
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,52.53
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,91.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,154.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,219.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,223.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.26
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.83
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,35.25
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,29.46
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,65.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,148.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,127.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,2.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.27
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.74
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.08
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,31.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,65.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,transformer,,Temperature,C,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,39.48
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,49.82
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,52.68
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,83.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,168.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,212.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,224.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.26
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,36.44
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.86
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,75.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,76.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,152.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,103.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
