Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,3.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.78
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.63
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.87
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,30.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,74.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.48
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,transformer,,Temperature,C,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,39.32
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,53.19
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,45.24
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,86.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,169.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,224.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,192.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.95
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.92
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.82
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,37.36
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.27
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,70.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,101.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,154.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,2.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.72
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.21
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.81
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,24.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,66.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.84
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,feeder,1.0,N Current (RMS),A,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,transformer,,Temperature,C,18.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,44.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,54.25
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,40.22
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,82.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,187.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,226.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,169.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.04
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.64
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.16
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,30.53
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.75
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,59.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,98.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,126.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.23
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,2.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.43
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.37
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,25.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,69.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,feeder,1.0,N Current (RMS),A,11.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,transformer,,Temperature,C,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,45.81
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,46.92
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,39.79
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,72.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,192.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,196.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,167.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.61
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.21
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,33.84
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.03
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,84.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,139.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.64
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.03
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,25.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,65.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.76
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,feeder,1.0,N Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,transformer,,Temperature,C,18.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,37.29
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,52.37
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,36.28
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,94.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,159.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,217.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,153.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.54
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.72
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.37
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.76
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,60.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,117.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,2.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.93
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.65
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,36.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,70.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,feeder,1.0,N Current (RMS),A,9.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,transformer,,Temperature,C,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,46.01
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,44.52
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,37.87
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,62.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,192.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,186.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,159.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.54
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.19
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.82
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.72
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,49.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,112.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,94.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.01
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,37.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,75.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.61
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.71
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,transformer,,Temperature,C,18.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,38.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,43.35
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,47.58
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,77.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,162.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,182.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,200.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.16
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.65
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,30.67
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.28
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,63.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,128.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,92.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.12
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.11
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.73
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,38.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,74.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,transformer,,Temperature,C,18.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,34.72
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,45.74
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,45.88
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,87.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,149.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,192.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,193.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.63
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,32.14
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.04
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,67.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,133.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.61
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.58
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.53
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,23.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.97
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,transformer,,Temperature,C,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,33.41
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,50.71
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,41.76
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,87.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,142.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,211.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,178.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.36
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,30.97
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.68
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,68.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,129.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,103.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,2.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.18
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.82
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.71
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,23.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,transformer,,Temperature,C,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,34.15
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,49.82
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,44.76
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,91.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,145.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,208.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,191.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.61
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.68
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.05
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.75
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,51.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,100.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.11
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.58
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.83
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,20.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
