Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.18
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,feeder,1.0,N Current (RMS),A,13.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,transformer,,Temperature,C,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,31.98
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,41.47
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,32.99
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,71.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,138.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,174.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,140.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.08
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.83
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.15
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.93
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,55.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,92.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,2.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.98
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.93
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.86
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,24.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,transformer,,Temperature,C,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,27.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,39.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,26.57
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,81.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,123.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,166.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,121.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.31
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.85
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.39
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,52.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,88.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.22
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.69
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.54
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,25.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,11.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,transformer,,Temperature,C,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,25.98
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,37.03
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,24.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,76.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,114.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,156.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,111.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.33
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.83
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.39
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,37.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.26
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.02
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.34
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.81
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,29.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,13.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,transformer,,Temperature,C,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,28.79
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,30.15
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,24.52
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,60.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,127.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,129.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,109.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.27
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.63
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.72
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,39.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.98
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.28
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.42
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,29.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.99
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,transformer,,Temperature,C,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,30.35
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,37.47
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,27.02
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,68.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,131.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,159.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,118.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.43
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.54
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.41
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.87
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,40.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.36
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.97
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.27
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,22.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,transformer,,Temperature,C,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,26.63
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,27.88
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,17.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,65.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,116.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,121.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,84.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.18
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.11
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.97
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.16
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,43.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.74
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.66
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.97
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,10.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,transformer,,Temperature,C,18.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,23.04
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,25.51
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,19.33
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,63.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,104.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,111.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,90.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.17
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,70.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,89.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.35
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.75
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,17.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.58
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,12.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,transformer,,Temperature,C,18.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,19.37
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,32.84
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,15.97
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,90.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,91.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,140.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,76.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.81
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.17
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,48.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.34
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,transformer,,Temperature,C,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,24.58
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,29.19
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,20.13
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,67.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,110.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,126.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,93.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.57
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.34
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.39
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,56.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.08
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.18
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,16.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,transformer,,Temperature,C,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
