Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,17.38
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,27.25
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,16.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,77.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,84.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,119.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,78.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.14
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.55
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.38
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.85
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,54.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.07
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,20.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,transformer,,Temperature,C,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,30.03
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,16.62
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,80.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,86.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,129.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,81.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.67
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.77
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.51
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.27
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,39.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.57
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.11
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,20.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,transformer,,Temperature,C,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,22.35
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,26.67
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,19.48
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,61.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,98.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,116.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,87.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.73
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.41
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.92
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,42.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.03
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.72
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.23
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,19.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,feeder,1.0,N Current (RMS),A,11.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,transformer,,Temperature,C,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,21.41
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,28.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,23.49
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,63.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,95.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,123.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,103.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.67
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.08
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.31
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.42
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.03
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,45.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.66
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.45
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.32
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,transformer,,Temperature,C,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,20.45
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,27.22
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,24.26
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,61.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,90.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,118.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,106.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.52
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.02
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.83
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.38
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.49
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,40.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.25
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.61
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,19.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,10.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,transformer,,Temperature,C,17.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,22.18
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,27.02
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,22.01
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,58.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,97.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,118.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,98.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.01
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.55
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.63
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.63
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.85
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.97
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,49.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.93
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.42
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.46
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,18.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,11.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,transformer,,Temperature,C,17.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,22.94
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,28.05
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,23.19
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,67.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,102.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,123.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,105.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.99
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.53
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.47
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.86
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.49
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,57.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,2.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.03
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.75
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.11
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,transformer,,Temperature,C,17.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,17.68
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,30.69
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,20.83
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,78.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,83.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,132.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,95.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.43
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.45
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.63
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,44.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.16
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.81
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.28
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.58
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,21.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.03
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,transformer,,Temperature,C,16.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,22.27
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,26.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,22.73
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,62.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,100.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,116.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,99.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.17
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.79
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.68
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.23
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.02
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,37.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.47
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.79
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.55
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,30.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,transformer,,Temperature,C,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,28.16
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,25.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,25.56
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,51.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,120.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,112.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,109.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.01
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.53
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.13
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.46
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.66
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,35.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
