Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.68
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.39
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.98
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,25.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,60.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,12.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,transformer,,Temperature,C,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,29.39
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,24.93
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,28.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,53.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,126.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,111.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,119.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.12
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.45
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.43
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.32
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.37
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,38.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.91
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.04
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.55
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,28.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,65.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.08
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,transformer,,Temperature,C,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,28.39
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,28.62
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,27.88
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,53.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,122.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,125.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,119.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.59
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.37
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.15
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.69
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,40.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,78.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.43
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.52
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.96
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,21.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,10.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,transformer,,Temperature,C,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,38.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,33.86
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,29.69
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,61.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,162.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,146.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,127.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.55
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.21
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.56
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.46
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.74
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,45.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,84.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.75
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,16.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.03
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.37
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.43
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,12.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,transformer,,Temperature,C,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,34.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,35.94
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,28.65
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,60.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,148.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,155.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,123.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.38
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.16
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.74
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.99
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,36.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.77
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.45
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.12
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.53
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.13
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,16.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,transformer,,Temperature,C,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,28.96
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,32.79
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,30.99
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,55.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,124.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,141.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,132.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.01
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.12
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.98
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.54
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.21
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.42
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,40.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.94
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.65
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.37
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,19.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.49
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,21.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,transformer,,Temperature,C,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,28.87
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,35.48
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,30.59
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,61.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,124.8
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,152.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,131.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.84
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.21
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.76
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.36
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.53
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.29
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,feeder,4.0,N Current (RMS),A,40.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.96
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.06
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.33
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,feeder,2.0,N Current (RMS),A,23.4
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,58.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.39
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,feeder,1.0,N Current (RMS),A,23.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,transformer,,Temperature,C,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,32.18
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,33.53
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,30.25
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,59.2
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,138.5
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,146.0
871886,"OLD HILL,ASHBOURNE",2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,129.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.43
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.36
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,36.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.17
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.91
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,12.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,transformer,,Temperature,C,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,21.89
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,19.13
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,27.89
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,53.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,94.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,88.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,118.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.77
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.86
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.89
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,27.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.32
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,10.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,transformer,,Temperature,C,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,23.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,21.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,23.43
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,42.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,101.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,96.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,101.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.12
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.78
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.32
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.73
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.33
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,29.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.43
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,16.5
