Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,transformer,,Temperature,C,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,25.52
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,20.98
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,23.05
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,44.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,109.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,94.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,100.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.99
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.24
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.76
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,31.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.33
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,transformer,,Temperature,C,14.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,26.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,23.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,22.29
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,44.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,113.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,104.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,97.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.71
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.13
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.73
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.42
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.86
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.29
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,30.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,18.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,transformer,,Temperature,C,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,24.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,22.97
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,24.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,46.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,104.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,103.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,108.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.35
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,31.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.01
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.52
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,transformer,,Temperature,C,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,26.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,21.55
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,25.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,47.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,112.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,98.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,109.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.11
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.11
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.81
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,32.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.39
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,27.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,transformer,,Temperature,C,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,25.77
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,20.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,28.08
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,55.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,110.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,95.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,119.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.45
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.45
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,34.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,24.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.91
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,transformer,,Temperature,C,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.78
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,28.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,23.74
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,31.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,56.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,123.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,107.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,132.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.83
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.81
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,31.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.55
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,22.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.45
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,21.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,transformer,,Temperature,C,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.73
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.82
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,28.93
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,25.95
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,29.33
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,49.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,124.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,114.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,125.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.99
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.21
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.65
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.35
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,35.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,feeder,1.0,N Current (RMS),A,12.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,transformer,,Temperature,C,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,27.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,22.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,30.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,55.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,118.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,100.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,129.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.23
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.13
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,32.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,28.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,transformer,,Temperature,C,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,29.21
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,26.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,31.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,53.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,123.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,116.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,134.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.13
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.45
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.69
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,36.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.21
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,22.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,feeder,1.0,N Current (RMS),A,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,transformer,,Temperature,C,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
