Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,27.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,26.98
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,32.37
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,56.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,117.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,118.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,138.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.07
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.01
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.78
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,49.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,101.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.08
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,16.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,feeder,1.0,N Current (RMS),A,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,transformer,,Temperature,C,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,27.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,28.05
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,39.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,68.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,118.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,122.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,164.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.84
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.27
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.69
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,53.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,96.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,2.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.49
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.17
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.95
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,transformer,,Temperature,C,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,30.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,26.08
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,38.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,71.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,127.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,114.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,161.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.32
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.42
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,45.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.42
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,feeder,1.0,N Current (RMS),A,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,transformer,,Temperature,C,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,35.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,29.84
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,35.49
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,63.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,149.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,128.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,150.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.11
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.27
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.24
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,47.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,81.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.24
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.39
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.84
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,feeder,1.0,N Current (RMS),A,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,transformer,,Temperature,C,15.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,35.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,31.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,35.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,61.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,151.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,136.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,150.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.76
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.98
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.82
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,44.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,86.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.24
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.23
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,25.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,16.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,transformer,,Temperature,C,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,40.87
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,32.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,38.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,67.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,171.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,140.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,162.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.77
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.76
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.07
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.32
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,42.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,81.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.87
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,23.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.49
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,40.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,transformer,,Temperature,C,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,36.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,40.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,39.83
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,63.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,155.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,172.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,168.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.94
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.81
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,51.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,38.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,74.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.35
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.36
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,34.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,transformer,,Temperature,C,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,42.83
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,39.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,44.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,73.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,178.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,168.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,186.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.87
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.98
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.21
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.71
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.91
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,49.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,85.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.74
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,30.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,70.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,37.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,transformer,,Temperature,C,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.82
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,43.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,40.69
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,41.24
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,65.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,179.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,172.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,174.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.83
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.42
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.91
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.77
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,51.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,77.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,95.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,28.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,35.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,transformer,,Temperature,C,15.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,37.42
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,37.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,41.76
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,69.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,157.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,160.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,175.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.94
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.75
