Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,50.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,102.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,32.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,66.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.27
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,33.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,transformer,,Temperature,C,15.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,38.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,41.36
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,43.39
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,67.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,162.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,176.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,183.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.65
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.01
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.13
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,52.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,73.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,106.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,2.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.76
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,26.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,65.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.11
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,20.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,transformer,,Temperature,C,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,40.55
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,36.36
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,42.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,69.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,170.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,156.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,181.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.84
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.18
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,42.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,82.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,88.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.35
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,26.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,59.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,transformer,,Temperature,C,15.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.81
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,41.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,32.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,38.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,71.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,174.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,140.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,164.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.73
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.87
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.13
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,59.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,114.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,2.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.07
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.91
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,31.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,66.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,transformer,,Temperature,C,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,37.84
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,32.27
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,48.23
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,92.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,159.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,141.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,203.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.46
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.08
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,29.46
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,55.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,91.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,92.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,124.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,2.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.69
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,24.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,12.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,transformer,,Temperature,C,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,40.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,39.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,50.81
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,83.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,171.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,167.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,213.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.11
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.52
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.91
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,51.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,93.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,110.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.47
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,24.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,70.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,transformer,,Temperature,C,16.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,41.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,35.65
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,48.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,80.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,175.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,153.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,204.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.86
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.39
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.27
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,46.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,90.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.29
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.76
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,18.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,8.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,transformer,,Temperature,C,16.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,41.37
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,33.23
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,39.91
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,67.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,174.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,142.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,169.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.82
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,45.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,80.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.36
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,21.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,transformer,,Temperature,C,16.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,33.29
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,34.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,40.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,67.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,142.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,146.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,170.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.49
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.94
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.18
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,42.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,91.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,95.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.39
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,22.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,12.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,transformer,,Temperature,C,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,43.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,40.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,42.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,62.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,184.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,170.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,179.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.12
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.77
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,42.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,90.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,89.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,86.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
