Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.17
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.78
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,23.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,63.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,10.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,transformer,,Temperature,C,16.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,43.13
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,37.76
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,40.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,63.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,182.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,161.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,171.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.05
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.98
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.33
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.01
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,41.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,86.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.94
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.82
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.91
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,33.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,74.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,transformer,,Temperature,C,16.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,39.42
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,35.45
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,41.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,65.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,167.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,152.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,174.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.11
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.05
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.35
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,49.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,90.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.24
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.07
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,transformer,,Temperature,C,16.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,34.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,38.08
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,43.46
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,75.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,147.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,162.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,185.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.11
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.82
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.73
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,55.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,92.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,106.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,2.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.73
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,35.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,transformer,,Temperature,C,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,30.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,35.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,50.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,90.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,134.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,152.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,212.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.17
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.74
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.13
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.78
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,45.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,97.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.15
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,35.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,72.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,13.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,transformer,,Temperature,C,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,35.73
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,36.76
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,45.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,73.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,153.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,158.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,192.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,32.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.81
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,68.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,136.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.08
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.33
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,23.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,14.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,transformer,,Temperature,C,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,33.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,48.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,38.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,85.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,143.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,206.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,166.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,36.17
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.39
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,90.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,151.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,3.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.95
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,27.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,64.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,transformer,,Temperature,C,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,36.32
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,52.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,30.91
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,100.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,157.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,221.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,138.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,34.71
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,75.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,145.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,3.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.32
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.39
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,19.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,transformer,,Temperature,C,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,33.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,54.27
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,37.36
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,98.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,144.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,228.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,162.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.89
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,30.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,64.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,128.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.29
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.43
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,22.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,27.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,transformer,,Temperature,C,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,34.46
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,51.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,36.47
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,88.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,149.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,217.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,157.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.77
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.01
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,25.23
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,31.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.32
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,49.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,108.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,135.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,107.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,25.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,23.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
