Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,transformer,,Temperature,C,17.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,45.33
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,51.74
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,45.71
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,69.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,192.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,219.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,196.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.08
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.12
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,31.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,28.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,48.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,100.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,132.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,123.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,2.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.97
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.74
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,31.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,68.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,74.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.97
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,26.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,transformer,,Temperature,C,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,43.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,52.65
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,53.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,76.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,186.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,222.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,228.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.42
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.76
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,64.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,124.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,116.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.74
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.12
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.24
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,18.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.39
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,34.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,transformer,,Temperature,C,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,28.46
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,53.95
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,45.01
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,102.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,125.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,227.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,193.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.42
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,33.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.76
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,61.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,80.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,139.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,108.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.08
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.21
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,21.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,32.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,transformer,,Temperature,C,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,35.11
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,58.98
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,47.98
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,96.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,150.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,248.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,204.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.97
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,38.21
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,73.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,90.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,159.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,104.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,3.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.93
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.43
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,23.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,22.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,transformer,,Temperature,C,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,38.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,61.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,44.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,101.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,165.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,257.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,194.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.84
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.52
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,35.77
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.78
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,81.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,81.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,149.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.89
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.81
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,19.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,25.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,transformer,,Temperature,C,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,36.15
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,59.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,34.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,112.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,156.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,249.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,147.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,41.91
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,88.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,86.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,176.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,98.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.05
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.89
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,18.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,28.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,transformer,,Temperature,C,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,35.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,67.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,40.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,129.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,152.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,284.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,174.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.78
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.49
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,46.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.65
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,107.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,84.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,196.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,102.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.36
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,22.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,25.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,transformer,,Temperature,C,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,37.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,72.24
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,39.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,145.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,160.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,303.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,173.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.71
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.49
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,42.33
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.84
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,100.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,177.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,112.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,4.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.35
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,20.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.29
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,21.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,transformer,,Temperature,C,17.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,33.24
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,66.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,43.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,133.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,144.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,281.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,188.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.46
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,37.12
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,69.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,92.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,156.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,113.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,2.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.21
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,19.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,20.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,transformer,,Temperature,C,16.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,39.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,59.65
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,42.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,98.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,172.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,251.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,182.3
