Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,31.65
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,77.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,133.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,3.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.02
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,27.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,transformer,,Temperature,C,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,24.86
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,52.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,33.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,113.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,112.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,220.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,147.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.94
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.82
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,30.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,75.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,127.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,3.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.33
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.98
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,18.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.23
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,37.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,transformer,,Temperature,C,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,26.77
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,54.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,30.94
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,115.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,119.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,227.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,137.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.07
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,28.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.87
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,57.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,120.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,2.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.27
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.08
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,33.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,transformer,,Temperature,C,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,33.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,53.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,38.36
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,89.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,142.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,224.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,165.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.87
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,42.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,86.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,106.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.81
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.81
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,41.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,transformer,,Temperature,C,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,38.13
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,51.11
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,38.52
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,79.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,162.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,216.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,163.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.01
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.87
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,46.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,81.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,107.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,107.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.23
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,21.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,51.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,77.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,transformer,,Temperature,C,16.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,35.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,53.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,44.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,79.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,150.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,225.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,190.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.27
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,29.81
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,55.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,83.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,125.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,95.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,2.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.97
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.52
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,15.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,20.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,transformer,,Temperature,C,16.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,34.21
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,47.74
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,37.43
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,75.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,146.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,201.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,161.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.65
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,57.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,79.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,118.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,94.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,2.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.52
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.97
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.91
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,transformer,,Temperature,C,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,32.37
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,47.08
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,36.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,82.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,140.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,198.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,157.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.13
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,72.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,114.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,2.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.37
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.52
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,18.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,transformer,,Temperature,C,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,21.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,44.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,31.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,105.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,97.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,187.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,136.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.15
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.36
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.05
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,56.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,111.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,2.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.29
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,19.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,20.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,transformer,,Temperature,C,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,29.24
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,42.52
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,34.98
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,76.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,128.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,180.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,151.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.69
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,70.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,113.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,91.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,2.8
