Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.81
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,19.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,transformer,,Temperature,C,16.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,24.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,40.98
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,35.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,86.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,113.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,173.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,155.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.65
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.01
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.84
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,83.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,105.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.36
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,3.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.18
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,19.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.35
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,transformer,,Temperature,C,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,17.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,39.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,30.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,99.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,87.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,167.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,134.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.08
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.65
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.76
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,73.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,107.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,2.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.82
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,24.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.17
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,transformer,,Temperature,C,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,23.82
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,40.89
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,27.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,85.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,105.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,171.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,125.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.71
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.45
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.69
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,59.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,118.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,2.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,15.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,transformer,,Temperature,C,15.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,28.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,44.18
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,32.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,76.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,122.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,185.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,139.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.07
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,31.39
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,79.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,129.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.01
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,20.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,transformer,,Temperature,C,15.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,25.24
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,45.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,27.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,97.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,112.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,190.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,119.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.89
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.35
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,76.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,105.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,2.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,19.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,transformer,,Temperature,C,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,17.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,40.93
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,24.71
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,103.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,83.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,171.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,111.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.21
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.98
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,72.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,116.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,2.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.55
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.17
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.82
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,16.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,transformer,,Temperature,C,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,23.55
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,46.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,29.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,99.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,103.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,193.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,129.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.99
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.18
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,48.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,105.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.77
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.36
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.32
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,29.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.89
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,transformer,,Temperature,C,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,34.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,42.27
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,33.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,65.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,147.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,177.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,142.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.05
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.91
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,46.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,87.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,110.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.89
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.11
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,transformer,,Temperature,C,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,38.73
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,46.37
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,34.74
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,69.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,163.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,194.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,146.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.71
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,41.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,96.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,112.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,90.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,23.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
