Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.71
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,transformer,,Temperature,C,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,42.81
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,48.76
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,42.13
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,61.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,180.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,203.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,176.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.23
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.42
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,40.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,94.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,109.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,92.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.89
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,26.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.78
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,transformer,,Temperature,C,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,41.77
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,43.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,42.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,59.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,176.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,183.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,179.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.46
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.32
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.37
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.11
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,43.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,98.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.27
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.37
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,23.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.78
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,10.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,transformer,,Temperature,C,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,33.83
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,39.52
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,38.77
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,60.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,144.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,166.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,164.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.74
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.11
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,47.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,87.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,118.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.86
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.11
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,19.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.17
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,transformer,,Temperature,C,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,39.12
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,47.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,39.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,65.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,165.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,199.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,169.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.98
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.52
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,46.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,87.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,108.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,120.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.33
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,17.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,transformer,,Temperature,C,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,39.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,53.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,51.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,66.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,167.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,225.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,216.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.76
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.36
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,40.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,93.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,109.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,91.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.76
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.83
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.11
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,22.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,12.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,transformer,,Temperature,C,15.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,42.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,46.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,40.87
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,58.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,179.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,195.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,172.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.71
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,33.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.15
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,60.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,89.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,138.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,94.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,2.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.45
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,19.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.91
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,transformer,,Temperature,C,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,40.69
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,51.02
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,41.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,76.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,173.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,215.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,175.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.49
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,34.18
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,30.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,71.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,89.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,144.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,132.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,3.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,25.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,14.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,transformer,,Temperature,C,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,41.12
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,53.98
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,50.98
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,97.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,175.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,228.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,218.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,28.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,32.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,64.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,117.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,137.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.18
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.21
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,21.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,transformer,,Temperature,C,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,43.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,51.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,56.17
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,83.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,182.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,216.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,236.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.12
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,39.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,84.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,98.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,98.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.46
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.21
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.49
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,28.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,transformer,,Temperature,C,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,39.58
