Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,47.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,42.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,64.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,168.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,199.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,180.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.84
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.15
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,38.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,81.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,99.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,94.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.65
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,17.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,34.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,transformer,,Temperature,C,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,38.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,48.87
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,41.32
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,70.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,162.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,206.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,174.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.52
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.93
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,46.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,96.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,92.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.86
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,23.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.97
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,35.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,transformer,,Temperature,C,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,37.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,49.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,41.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,77.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,158.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,206.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,176.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.91
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,41.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.69
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.29
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,21.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.73
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,34.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,transformer,,Temperature,C,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,34.01
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,42.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,35.82
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,74.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,145.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,180.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,151.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.36
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,47.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,101.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.84
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.35
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.13
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,24.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.05
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,transformer,,Temperature,C,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,33.77
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,44.71
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,30.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,80.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,144.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,189.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,129.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.21
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,41.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,97.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.76
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,22.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.32
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,18.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,transformer,,Temperature,C,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,35.84
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,44.99
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,32.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,70.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,152.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,189.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,138.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.36
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.71
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,54.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,95.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,2.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.15
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.11
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,24.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,11.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,transformer,,Temperature,C,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,28.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,38.15
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,27.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,68.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,123.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,161.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,119.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.55
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.97
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.42
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,47.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,78.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,110.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.71
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,24.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,60.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.82
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,15.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,transformer,,Temperature,C,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,39.95
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,44.86
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,34.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,66.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,169.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,190.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,146.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.82
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.11
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.89
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,63.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,105.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,2.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.35
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.17
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,20.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.42
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,9.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,transformer,,Temperature,C,14.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,29.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,41.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,33.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,75.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,126.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,174.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,142.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.55
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,60.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,92.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,2.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.69
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.29
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,19.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,transformer,,Temperature,C,14.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,22.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,39.36
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,29.94
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,88.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,99.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,166.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,128.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.24
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.13
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,49.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,95.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,90.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
