Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.83
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.29
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,19.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,transformer,,Temperature,C,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,28.08
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,40.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,32.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,74.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,122.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,168.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,139.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.45
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,51.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,104.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,2.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,19.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,transformer,,Temperature,C,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,27.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,35.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,39.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,65.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,119.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,152.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,167.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.12
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,38.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,82.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.37
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,23.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,26.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,transformer,,Temperature,C,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,27.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,44.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,33.71
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,77.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,118.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,186.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,143.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,65.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.94
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,2.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.32
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,24.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.29
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.91
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,21.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,transformer,,Temperature,C,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,23.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,38.29
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,30.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,79.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,104.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,160.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,132.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.37
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.15
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,60.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.33
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,2.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.23
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,36.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,66.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.24
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,24.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,transformer,,Temperature,C,14.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,28.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,40.95
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,34.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,81.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,128.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,171.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,148.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.82
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,45.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,84.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.35
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,19.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.73
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,12.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,transformer,,Temperature,C,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,32.73
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,27.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,36.01
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,56.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,138.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,120.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,151.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.18
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,40.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.29
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.69
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,21.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,transformer,,Temperature,C,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,38.45
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,33.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,29.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,57.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,162.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,145.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,123.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.13
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.52
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,52.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.07
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,2.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.46
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.71
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.73
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,22.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,transformer,,Temperature,C,13.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,34.01
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,32.55
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,37.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,71.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,143.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,142.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,160.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.37
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.87
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.87
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,44.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.15
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.33
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.42
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,22.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,transformer,,Temperature,C,13.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,34.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,30.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,38.39
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,65.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,145.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,134.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,163.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.05
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.91
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.47
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,37.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.15
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.73
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,27.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,57.9
