Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,8.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,transformer,,Temperature,C,13.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,43.02
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,28.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,38.02
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,63.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,182.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,126.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,160.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.98
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.32
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.37
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.74
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.81
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,38.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.74
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.87
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,29.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,transformer,,Temperature,C,13.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,43.12
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,28.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,35.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,62.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,180.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,126.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,148.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.13
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.73
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.81
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.97
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,37.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.97
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,29.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,transformer,,Temperature,C,13.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,37.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,25.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,29.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,65.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,159.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,115.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,125.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.23
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.55
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,44.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,83.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.47
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,19.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,11.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,transformer,,Temperature,C,13.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,32.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,37.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,24.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,65.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,139.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,160.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,109.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.07
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.05
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.78
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.83
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.01
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,34.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.23
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.29
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,24.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,9.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,transformer,,Temperature,C,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,26.87
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,30.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,27.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,56.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,116.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,130.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,117.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.76
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.39
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.42
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.95
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.13
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.02
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,33.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,23.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.42
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,transformer,,Temperature,C,13.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,28.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,28.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,26.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,50.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,122.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,122.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,113.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.47
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,33.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.93
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.27
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,23.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,transformer,,Temperature,C,12.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,26.39
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,25.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,27.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,52.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,114.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,112.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,118.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.02
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.76
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.32
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,31.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,23.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,transformer,,Temperature,C,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,26.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,24.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,27.32
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,46.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,115.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,110.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,119.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.91
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.29
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.93
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,31.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.36
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.77
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.87
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,transformer,,Temperature,C,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,29.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,26.17
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,24.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,48.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,126.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,115.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,107.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.55
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.07
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.71
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,29.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.74
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.83
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,25.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.83
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.37
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,10.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,transformer,,Temperature,C,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
