Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,34.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,26.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,29.87
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,49.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,147.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,117.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,128.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.42
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,34.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.27
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,27.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,8.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,transformer,,Temperature,C,12.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,26.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,19.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,31.05
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,63.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,114.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,92.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,132.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.77
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.02
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.36
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,37.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.39
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,20.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,transformer,,Temperature,C,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,29.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,19.98
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,26.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,56.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,126.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,92.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,115.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.97
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.95
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,42.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.15
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,18.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,transformer,,Temperature,C,12.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,30.18
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,18.69
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,27.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,62.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,128.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,86.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,118.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.73
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.49
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.21
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,32.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.78
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.78
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.86
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,8.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,transformer,,Temperature,C,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,28.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,22.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,22.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,48.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,121.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,99.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,98.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.74
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.83
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.94
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,28.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,transformer,,Temperature,C,12.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,24.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,24.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,23.74
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,45.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,106.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,107.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,104.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.89
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.08
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.49
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,26.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.43
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,24.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,16.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,transformer,,Temperature,C,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,23.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,21.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,24.27
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,45.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,102.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,95.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,107.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.65
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.17
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.47
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,26.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,28.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,transformer,,Temperature,C,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,24.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,21.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,25.65
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,47.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,105.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,95.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,112.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.39
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.97
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,25.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.13
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.46
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,21.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,21.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,transformer,,Temperature,C,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,25.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,23.47
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,22.21
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,42.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,110.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,104.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,99.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.33
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,25.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.24
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.13
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,19.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,feeder,1.0,N Current (RMS),A,23.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,transformer,,Temperature,C,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,24.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,25.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,25.24
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,42.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,107.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,112.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,109.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.29
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.78
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.86
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.37
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,23.6
