Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.95
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.55
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,14.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,transformer,,Temperature,C,12.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,19.81
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,19.82
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,21.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,39.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,89.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,90.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,92.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.02
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.07
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.87
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,22.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.21
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,17.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,feeder,1.0,N Current (RMS),A,11.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,transformer,,Temperature,C,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,19.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,18.15
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,21.55
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,40.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,88.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,84.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,95.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.47
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.94
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.83
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.08
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,24.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.77
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,feeder,1.0,N Current (RMS),A,12.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,transformer,,Temperature,C,12.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,19.13
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,20.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,25.11
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,45.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,85.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,94.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,109.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.97
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.94
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.08
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.42
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,25.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.83
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,feeder,1.0,N Current (RMS),A,13.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,transformer,,Temperature,C,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,19.73
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,21.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,24.39
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,41.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,87.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,97.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,106.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.32
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.84
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.29
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,25.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,transformer,,Temperature,C,12.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,19.52
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,20.37
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,25.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,45.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,86.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,94.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,108.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.73
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.33
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.78
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,24.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,24.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,feeder,1.0,N Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,transformer,,Temperature,C,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,19.76
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,19.12
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,25.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,48.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,87.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,89.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,111.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.18
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,22.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.13
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,19.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,feeder,1.0,N Current (RMS),A,13.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,transformer,,Temperature,C,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,20.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,19.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,23.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,43.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,88.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,89.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,102.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.46
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.87
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,23.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.01
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,19.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,transformer,,Temperature,C,12.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,20.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,18.86
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,23.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,46.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,88.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,88.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,104.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.33
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.05
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.02
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,23.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.82
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,transformer,,Temperature,C,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,20.99
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,18.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,19.89
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,37.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,93.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,87.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,89.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.89
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.87
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.39
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,24.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.12
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
