Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,feeder,1.0,N Current (RMS),A,11.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,transformer,,Temperature,C,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,23.78
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,19.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,20.37
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,37.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,104.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,89.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,91.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.94
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.87
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.47
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.49
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.37
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,24.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,17.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,transformer,,Temperature,C,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,23.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,18.83
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,20.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,38.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,102.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,88.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,92.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.94
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.74
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,24.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.37
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,18.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,transformer,,Temperature,C,12.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,24.02
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,19.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,23.98
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,42.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,103.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,90.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,104.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.82
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.12
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.52
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.27
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,23.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.33
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.49
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,feeder,1.0,N Current (RMS),A,12.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,transformer,,Temperature,C,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,22.97
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,19.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,24.07
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,39.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,100.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,89.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,104.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.17
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.17
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,22.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.47
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,25.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,feeder,1.0,N Current (RMS),A,12.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,transformer,,Temperature,C,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,23.11
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,19.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,26.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,44.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,100.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,88.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,113.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.77
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.12
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.08
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,23.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.93
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,25.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,transformer,,Temperature,C,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,23.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,18.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,24.47
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,41.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,100.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,85.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,106.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.12
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.13
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,23.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.24
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,20.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,feeder,1.0,N Current (RMS),A,12.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,transformer,,Temperature,C,12.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,23.46
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,18.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,22.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,39.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,101.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,86.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,99.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.87
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.23
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.07
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,24.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.36
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,feeder,1.0,N Current (RMS),A,12.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,transformer,,Temperature,C,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,23.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,19.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,22.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,37.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,102.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,89.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,98.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.94
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.94
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,23.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.46
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,transformer,,Temperature,C,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,23.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,19.91
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,22.23
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,38.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,100.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,90.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,96.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.36
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.81
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,26.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,26.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,feeder,1.0,N Current (RMS),A,12.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,transformer,,Temperature,C,12.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
