Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,24.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,19.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,25.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,45.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,104.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,89.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,112.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.82
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.07
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.23
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,25.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.42
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.77
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,24.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,transformer,,Temperature,C,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,23.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,19.21
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,24.02
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,44.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,102.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,88.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,104.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.82
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.39
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.97
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,24.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.81
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,26.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,transformer,,Temperature,C,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,24.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,20.71
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,26.01
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,44.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,105.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,93.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,110.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.86
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.52
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.65
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.16
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,24.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.94
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.86
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,24.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,transformer,,Temperature,C,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,24.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,20.73
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,25.81
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,42.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,103.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,93.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,109.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.52
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.76
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.76
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.95
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,24.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.19
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,22.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,feeder,1.0,N Current (RMS),A,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,transformer,,Temperature,C,12.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,23.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,21.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,26.33
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,42.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,100.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,95.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,111.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.98
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.17
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.98
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.08
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,26.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,21.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,transformer,,Temperature,C,12.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,24.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,21.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,26.08
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,43.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,105.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,96.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,111.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.71
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.47
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,27.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.74
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,22.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,feeder,1.0,N Current (RMS),A,12.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,transformer,,Temperature,C,12.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,22.49
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,22.49
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,24.42
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,41.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,97.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,98.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,105.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.33
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,25.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.97
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.91
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,24.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,feeder,1.0,N Current (RMS),A,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,transformer,,Temperature,C,12.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,22.17
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,20.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,25.89
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,44.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,97.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,92.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,111.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.87
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.93
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.47
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,25.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,19.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,feeder,1.0,N Current (RMS),A,12.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,transformer,,Temperature,C,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,23.39
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,20.51
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,23.39
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,42.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,101.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,92.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,102.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.65
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.18
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.31
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.34
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.74
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,27.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.77
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,feeder,1.0,N Current (RMS),A,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,transformer,,Temperature,C,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,22.07
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,19.86
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,25.41
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,46.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,96.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,92.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,108.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.85
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.23
