Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.35
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.46
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,26.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,feeder,1.0,N Current (RMS),A,11.5
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,transformer,,Temperature,C,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,21.75
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,20.05
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,22.12
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,42.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,95.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,91.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,96.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.42
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.64
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.28
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.07
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.14
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,25.4
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.73
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.23
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,transformer,,Temperature,C,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,23.65
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,21.37
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,22.13
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,41.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,102.1
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,96.0
871886,"OLD HILL,ASHBOURNE",2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,96.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.91
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,29.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,transformer,,Temperature,C,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,26.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,21.45
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,27.86
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,47.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,114.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,97.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,118.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.21
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.95
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.89
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.89
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,27.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,transformer,,Temperature,C,12.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,25.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,23.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,29.98
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,49.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,108.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,102.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,126.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.27
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.87
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.65
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,27.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,22.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,feeder,1.0,N Current (RMS),A,15.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,transformer,,Temperature,C,12.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,23.96
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,22.53
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,27.91
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,47.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,104.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,100.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,118.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.29
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.04
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.96
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.84
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,28.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.14
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,feeder,1.0,N Current (RMS),A,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,transformer,,Temperature,C,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,24.92
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,21.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,25.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,44.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,107.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,95.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,108.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.29
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,27.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.18
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,transformer,,Temperature,C,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,23.25
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,21.55
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,23.84
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,42.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,101.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,95.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,103.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.29
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.26
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,27.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.09
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,10.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,transformer,,Temperature,C,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,24.99
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,22.36
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,23.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,42.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,106.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,98.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,103.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.97
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.37
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.53
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.07
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,33.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.08
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,20.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,10.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,transformer,,Temperature,C,12.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,27.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,20.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,23.52
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,51.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,114.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,93.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,104.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.69
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.42
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.93
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,33.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
