Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.18
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,transformer,,Temperature,C,13.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,26.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,22.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,25.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,50.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,112.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,101.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,112.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.39
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.09
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.15
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.27
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,31.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.98
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.93
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,17.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,transformer,,Temperature,C,12.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,28.17
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,27.23
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,29.14
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,48.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,121.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,119.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,125.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.29
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.25
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,35.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.84
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,22.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,transformer,,Temperature,C,13.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,28.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,26.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,33.88
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,58.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,120.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,116.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,143.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.55
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.84
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.74
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,43.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.14
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,28.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.55
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,17.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,transformer,,Temperature,C,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,30.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,26.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,38.19
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,71.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,128.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,116.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,162.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.55
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.12
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,38.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.93
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,25.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,23.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,transformer,,Temperature,C,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,31.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,29.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,35.91
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,58.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,134.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,127.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,151.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.93
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.04
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,38.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.76
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.18
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,26.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,19.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,transformer,,Temperature,C,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,34.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,29.97
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,35.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,58.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,144.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,129.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,148.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.29
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.94
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.72
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.24
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.74
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,35.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.77
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,25.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,transformer,,Temperature,C,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,30.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,28.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,31.96
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,56.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,129.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,122.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,135.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.74
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.86
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.09
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.87
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.41
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,35.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.37
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.55
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,35.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,transformer,,Temperature,C,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,30.83
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,27.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,35.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,64.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,129.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,119.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,150.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.39
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.21
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.86
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,44.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.36
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,30.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,transformer,,Temperature,C,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,32.86
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,25.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,37.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,74.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,137.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,113.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,159.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.97
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.21
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.42
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.99
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,42.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.97
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,35.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,14.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
