Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,transformer,,Temperature,C,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,31.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,25.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,38.86
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,77.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,132.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,113.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,162.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.69
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.87
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.74
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,41.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.87
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.25
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,25.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,transformer,,Temperature,C,13.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,33.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,26.02
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,34.44
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,66.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,141.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,115.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,145.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.89
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.97
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.04
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.96
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,42.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.55
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.15
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,21.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.36
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,11.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,transformer,,Temperature,C,13.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,35.95
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,28.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,35.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,66.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,150.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,123.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,151.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.08
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.19
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.09
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,44.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.91
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,19.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,12.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,transformer,,Temperature,C,13.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,34.98
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,28.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,37.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,65.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,147.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,124.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,157.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.88
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.84
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,50.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,90.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.45
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.09
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,15.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,transformer,,Temperature,C,13.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,36.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,34.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,42.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,66.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,152.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,143.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,179.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.07
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.52
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.95
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.77
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.93
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.76
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,52.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,101.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.89
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.55
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.15
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.95
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,16.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,transformer,,Temperature,C,13.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,35.87
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,35.96
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,46.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,71.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,151.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,151.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,194.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.36
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,38.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,82.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.15
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.45
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,24.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,transformer,,Temperature,C,13.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,32.65
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,35.99
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,39.95
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,65.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,137.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,152.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,169.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.09
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.04
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.29
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,43.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,84.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,96.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.74
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.99
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,21.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,transformer,,Temperature,C,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,32.19
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,38.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,44.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,71.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,137.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,162.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,186.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.27
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.45
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,42.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,85.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.76
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.15
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,27.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,71.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,transformer,,Temperature,C,13.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,33.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,34.83
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,45.84
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,72.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,139.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,148.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,192.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.72
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.82
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.17
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,41.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.82
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.29
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,27.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,71.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,14.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,transformer,,Temperature,C,13.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,33.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,31.12
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,39.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,67.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,141.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,133.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,166.0
