Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.25
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.21
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.27
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,40.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,34.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,78.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,transformer,,Temperature,C,13.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,35.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,33.27
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,41.69
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,71.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,148.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,142.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,175.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.95
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.37
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.27
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,47.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,33.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,75.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,transformer,,Temperature,C,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,34.87
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,31.85
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,45.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,83.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,146.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,138.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,189.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.76
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.41
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.97
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.45
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,41.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.26
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,36.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,79.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.04
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,16.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,transformer,,Temperature,C,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,37.88
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,34.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,45.14
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,75.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,159.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,148.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,188.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.76
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.94
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,42.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.96
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.99
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,28.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,57.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,74.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,17.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,transformer,,Temperature,C,13.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,36.79
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,36.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,45.69
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,74.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,155.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,154.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,191.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.99
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.26
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.94
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.04
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,53.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,106.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,2.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.97
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.27
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,25.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,72.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.39
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,18.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,transformer,,Temperature,C,13.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,36.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,38.27
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,50.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,82.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,154.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,163.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,212.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.83
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.29
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.91
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,46.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,90.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,90.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.21
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.53
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,24.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.77
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,25.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,transformer,,Temperature,C,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,40.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,43.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,41.18
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,66.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,171.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,184.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,175.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.69
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.55
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,48.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,94.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.25
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,24.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,22.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,transformer,,Temperature,C,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,41.86
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,42.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,39.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,65.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,177.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,182.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,167.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.65
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,52.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,94.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,99.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.24
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,19.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,20.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,transformer,,Temperature,C,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,41.04
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,45.08
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,37.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,72.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,175.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,191.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,160.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,30.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,71.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,73.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,129.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,2.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.41
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,20.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.42
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,transformer,,Temperature,C,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,35.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,51.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,32.89
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,88.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,151.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,214.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,143.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.65
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,30.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.42
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,56.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,84.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,127.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,2.3
