Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.85
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.45
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,24.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,transformer,,Temperature,C,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,38.98
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,49.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,41.53
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,73.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,165.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,208.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,177.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.21
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.39
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,30.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,51.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,92.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,126.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,103.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.55
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.02
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,25.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.12
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,transformer,,Temperature,C,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,41.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,47.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,44.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,69.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,176.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,199.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,189.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.86
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.74
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,55.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,87.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,121.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,102.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,2.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.52
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,24.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,66.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,18.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,transformer,,Temperature,C,14.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,39.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,47.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,45.99
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,79.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,169.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,202.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,194.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.99
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.93
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.82
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.14
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,45.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,93.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,110.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.77
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.85
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,18.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.82
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,25.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,transformer,,Temperature,C,14.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,39.79
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,48.55
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,44.23
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,71.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,169.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,205.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,187.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.74
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.93
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.52
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.97
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,47.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,100.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,110.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.77
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.79
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,23.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,66.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.37
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,27.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,transformer,,Temperature,C,14.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,46.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,53.26
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,44.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,71.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,195.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,224.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,190.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.52
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.88
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,49.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,104.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,124.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,100.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.89
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.23
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,23.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.08
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,31.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,transformer,,Temperature,C,14.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,47.69
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,56.65
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,49.85
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,76.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,201.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,238.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,211.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.93
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.52
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,44.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,103.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,112.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,98.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.65
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.12
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,19.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,66.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,29.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,transformer,,Temperature,C,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,49.53
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,56.77
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,47.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,69.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,208.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,238.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,201.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.69
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.91
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,30.24
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,51.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,96.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,127.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.65
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.89
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.74
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,23.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,66.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,74.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,transformer,,Temperature,C,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,47.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,54.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,45.55
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,70.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,201.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,228.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,192.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.21
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.21
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.55
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,39.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,84.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,102.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.94
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,28.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,71.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,12.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,transformer,,Temperature,C,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,41.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,43.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,45.77
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,64.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,174.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,184.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,193.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.88
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.77
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.23
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.25
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.84
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,46.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,86.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,101.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.07
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,31.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
