Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,transformer,,Temperature,C,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,40.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,39.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,49.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,73.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,175.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,168.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,207.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.88
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.69
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.96
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,51.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,91.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,103.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.74
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,29.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,65.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.82
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,17.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,transformer,,Temperature,C,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,37.45
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,39.89
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,46.09
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,71.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,159.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,170.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,194.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.52
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,53.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,112.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,2.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.23
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.37
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,32.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,73.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,18.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,transformer,,Temperature,C,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,41.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,36.36
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,46.18
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,70.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,175.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,156.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,195.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.09
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.76
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.26
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.96
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.29
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,59.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,112.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,2.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,24.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,66.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,15.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,transformer,,Temperature,C,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,36.18
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,33.91
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,44.25
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,72.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,153.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,146.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,186.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.93
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.85
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.36
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,42.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,16.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,19.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,transformer,,Temperature,C,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,32.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,36.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,40.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,63.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,139.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,156.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,170.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.19
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.14
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,41.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,86.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.82
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.87
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.91
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,18.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,transformer,,Temperature,C,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,33.84
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,39.42
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,30.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,66.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,144.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,166.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,129.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.77
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.84
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,48.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,105.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.36
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,20.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.76
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,21.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,transformer,,Temperature,C,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,35.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,47.27
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,36.27
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,75.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,150.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,196.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,153.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.52
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.25
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,46.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,82.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,95.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.94
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.69
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,19.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,21.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,transformer,,Temperature,C,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,36.52
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,42.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,32.86
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,68.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,154.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,177.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,139.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.52
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,51.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,104.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,23.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,12.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,transformer,,Temperature,C,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,38.19
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,41.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,30.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,74.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,160.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,175.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,130.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.86
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,39.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.65
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.72
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,20.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,transformer,,Temperature,C,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,37.39
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,31.93
