Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,28.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,62.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,157.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,136.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,123.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.17
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.82
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.53
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.86
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,34.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,67.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.87
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.93
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,19.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,feeder,1.0,N Current (RMS),A,12.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,transformer,,Temperature,C,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,36.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,32.82
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,30.42
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,52.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,152.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,140.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,129.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.29
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.24
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.84
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.65
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,40.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.41
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,feeder,1.0,N Current (RMS),A,10.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,transformer,,Temperature,C,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,35.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,38.14
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,32.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,57.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,147.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,160.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,138.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.94
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.07
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.65
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,38.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.86
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.98
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,18.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,feeder,1.0,N Current (RMS),A,12.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,transformer,,Temperature,C,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,32.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,34.24
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,29.88
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,56.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,138.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,145.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,127.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.65
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.25
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.19
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.83
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,36.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.86
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,19.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.85
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,transformer,,Temperature,C,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,29.04
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,33.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,29.93
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,60.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,125.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,141.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,128.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.93
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.53
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.89
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.42
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,34.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.27
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,feeder,1.0,N Current (RMS),A,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,transformer,,Temperature,C,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,25.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,29.14
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,28.53
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,56.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,111.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,125.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,123.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.77
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,39.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.88
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.84
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.15
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,feeder,1.0,N Current (RMS),A,11.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,transformer,,Temperature,C,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,26.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,30.77
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,28.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,58.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,113.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,132.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,124.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.74
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.84
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.14
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,44.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,86.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.74
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.86
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.86
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,26.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,transformer,,Temperature,C,14.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,29.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,34.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,29.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,60.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,127.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,146.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,127.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,44.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.72
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.26
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.08
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,21.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,feeder,1.0,N Current (RMS),A,32.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,transformer,,Temperature,C,14.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,31.86
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,41.44
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,31.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,72.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,135.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,174.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,132.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,49.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,92.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.19
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.97
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.92
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,feeder,1.0,N Current (RMS),A,36.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,transformer,,Temperature,C,14.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,30.19
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,45.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,27.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,87.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,129.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,188.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,118.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.82
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.44
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,55.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,96.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
