Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,2.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.14
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.77
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,feeder,1.0,N Current (RMS),A,35.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,transformer,,Temperature,C,14.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,26.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,46.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,27.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,94.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,115.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,193.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,119.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.27
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.86
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.12
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.95
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,52.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,97.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.02
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,19.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.19
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,feeder,1.0,N Current (RMS),A,36.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,transformer,,Temperature,C,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,29.53
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,48.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,27.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,97.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,127.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,203.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,120.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.09
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.94
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.55
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,45.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.84
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,feeder,1.0,N Current (RMS),A,37.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,transformer,,Temperature,C,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,34.26
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,44.12
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,26.37
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,79.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,144.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,185.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,115.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.94
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.98
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,40.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,75.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,19.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.96
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,feeder,1.0,N Current (RMS),A,42.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,transformer,,Temperature,C,14.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,28.45
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,45.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,31.41
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,84.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,121.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,190.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,134.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.25
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.97
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,39.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,76.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.19
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,16.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.21
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,35.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,transformer,,Temperature,C,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,28.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,40.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,31.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,70.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,120.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,169.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,133.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.07
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.97
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.79
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,49.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,85.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,19.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.52
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,31.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,transformer,,Temperature,C,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,28.87
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,42.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,28.27
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,79.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,123.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,179.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,120.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.98
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.93
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,53.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,92.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,2.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.55
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,25.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.18
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,33.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,transformer,,Temperature,C,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,25.89
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,43.74
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,27.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,87.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,113.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,183.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,118.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.88
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,50.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,103.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.36
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,18.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.69
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,32.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,transformer,,Temperature,C,13.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,30.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,48.39
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,31.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,88.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,130.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,200.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,132.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.23
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,43.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,94.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,19.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,30.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,transformer,,Temperature,C,13.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,36.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,46.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,30.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,76.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,151.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,191.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,129.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.07
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.88
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,47.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,88.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,102.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.52
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,26.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,65.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
