Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.36
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,27.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,transformer,,Temperature,C,13.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,43.26
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,48.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,30.82
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,76.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,179.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,199.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,132.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.24
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.65
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,45.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,106.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.83
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,27.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,67.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,29.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,transformer,,Temperature,C,13.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,38.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,51.36
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,33.44
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,75.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,159.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,213.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,142.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.88
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,39.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,83.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.74
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.91
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,28.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,65.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.85
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,22.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,transformer,,Temperature,C,13.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,40.55
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,39.96
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,32.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,63.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,169.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,169.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,138.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.89
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.95
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.53
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,42.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.09
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.15
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,34.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,70.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,transformer,,Temperature,C,13.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,42.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,33.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,27.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,77.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,177.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,143.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,118.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.12
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.04
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.83
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.18
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.17
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,35.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.17
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,43.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,75.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,15.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,transformer,,Temperature,C,13.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,39.99
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,38.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,30.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,69.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,167.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,162.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,129.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.18
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.76
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,48.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,96.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,21.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,59.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,20.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,transformer,,Temperature,C,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,36.69
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,45.21
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,30.96
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,79.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,155.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,188.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,133.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.44
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.02
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,48.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,94.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.77
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,9.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,transformer,,Temperature,C,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,38.53
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,37.86
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,28.72
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,70.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,163.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,160.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,123.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.84
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.19
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,42.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.19
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,21.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,15.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,transformer,,Temperature,C,13.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,33.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,37.36
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,31.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,63.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,143.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,159.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,134.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.65
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.18
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.92
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,50.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,82.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,105.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.08
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,18.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.27
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,26.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,transformer,,Temperature,C,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,42.08
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,47.84
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,32.86
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,82.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,178.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,201.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,140.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.84
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,43.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,77.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,86.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.14
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.96
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,27.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,27.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,transformer,,Temperature,C,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
