Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,40.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,43.18
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,31.44
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,72.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,170.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,181.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,135.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.23
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.94
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,47.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,102.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.37
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.65
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,24.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.24
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,35.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,transformer,,Temperature,C,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,37.76
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,50.04
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,35.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,79.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,160.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,209.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,152.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.39
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.91
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.89
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,36.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,22.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,feeder,1.0,N Current (RMS),A,27.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,transformer,,Temperature,C,13.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,33.91
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,34.52
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,32.17
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,60.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,144.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,150.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,138.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.98
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.02
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,45.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.79
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.95
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.69
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,20.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.87
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,transformer,,Temperature,C,13.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,35.25
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,33.42
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,26.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,67.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,150.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,144.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,115.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.19
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.55
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.76
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,40.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,79.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.97
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.98
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.19
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,21.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.98
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,transformer,,Temperature,C,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,38.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,35.07
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,31.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,54.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,161.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,150.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,133.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.27
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,52.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,103.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,89.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,2.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.24
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.15
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.41
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,21.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,transformer,,Temperature,C,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,34.02
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,40.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,39.42
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,63.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,145.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,170.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,166.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.77
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.96
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.44
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,54.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,109.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,96.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,2.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.91
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.25
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.92
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,20.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.74
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,18.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,transformer,,Temperature,C,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,37.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,44.85
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,42.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,70.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,160.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,190.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,177.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.02
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.74
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,42.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,89.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,23.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,65.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,feeder,1.0,N Current (RMS),A,25.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,transformer,,Temperature,C,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,44.27
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,51.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,41.26
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,66.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,186.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,218.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,175.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.89
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.17
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.99
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,42.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,88.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.45
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,37.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,73.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.93
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,feeder,1.0,N Current (RMS),A,30.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,transformer,,Temperature,C,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,47.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,40.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,33.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,74.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,198.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,171.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,141.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,43.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,75.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.53
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.92
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,29.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,69.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,12.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,transformer,,Temperature,C,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,43.87
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,33.76
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,34.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,64.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,184.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,144.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,148.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.99
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.91
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,45.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,97.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,89.3
