Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.94
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.23
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,26.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,transformer,,Temperature,C,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,47.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,38.15
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,37.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,73.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,203.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,162.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,158.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.42
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.95
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,53.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,101.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.12
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.65
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,26.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.97
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,transformer,,Temperature,C,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,48.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,36.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,35.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,74.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,204.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,159.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,151.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.12
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,38.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,79.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.15
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.17
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,22.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,15.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,transformer,,Temperature,C,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,39.52
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,30.12
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,33.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,63.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,166.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,131.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,143.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.15
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.37
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,40.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.86
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.83
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,20.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,23.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,transformer,,Temperature,C,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,39.89
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,35.84
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,38.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,58.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,167.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,153.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,163.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.17
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.79
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,42.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,78.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.85
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.26
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.97
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,21.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,58.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,23.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,transformer,,Temperature,C,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,44.82
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,34.72
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,37.95
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,61.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,188.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,148.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,160.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.55
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.29
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.08
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.92
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,50.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,95.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,87.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.24
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,23.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.23
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,26.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,transformer,,Temperature,C,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,42.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,39.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,38.26
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,61.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,180.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,169.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,161.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.96
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.95
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,38.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.93
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.83
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,41.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,89.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,transformer,,Temperature,C,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,34.02
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,46.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,36.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,70.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,144.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,194.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,155.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.74
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.42
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.86
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,36.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,29.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,feeder,1.0,N Current (RMS),A,8.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,transformer,,Temperature,C,13.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,37.76
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,34.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,36.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,61.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,159.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,148.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,153.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.74
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.69
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.91
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.44
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,33.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.25
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,36.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,64.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,75.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,feeder,1.0,N Current (RMS),A,8.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,transformer,,Temperature,C,13.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,35.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,28.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,42.07
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,65.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,150.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,122.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,176.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.19
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.39
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,38.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,82.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.69
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.83
