Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,40.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,77.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,74.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,feeder,1.0,N Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,transformer,,Temperature,C,13.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,36.96
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,33.89
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,39.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,57.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,155.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,144.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,166.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.83
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.42
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,36.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.37
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,36.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,68.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,72.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,feeder,1.0,N Current (RMS),A,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,transformer,,Temperature,C,13.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,37.65
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,31.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,35.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,59.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,159.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,135.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,151.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.08
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.02
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.55
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.37
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.99
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,37.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,79.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.86
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.39
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,29.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,62.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,feeder,1.0,N Current (RMS),A,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,transformer,,Temperature,C,13.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,33.76
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,32.08
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,34.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,48.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,143.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,137.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,144.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.98
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.04
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,34.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.42
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,32.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,transformer,,Temperature,C,13.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,32.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,28.18
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,30.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,46.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,141.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,123.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,131.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.09
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.76
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,33.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.87
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.14
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,26.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,8.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,transformer,,Temperature,C,13.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,32.79
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,29.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,24.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,49.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,142.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,130.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,109.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.09
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.45
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.93
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,32.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.26
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.18
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,24.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,transformer,,Temperature,C,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,28.26
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,26.77
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,25.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,47.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,121.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,118.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,113.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.19
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.23
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,30.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.26
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,27.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,transformer,,Temperature,C,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,26.89
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,19.79
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,27.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,55.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,116.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,92.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,118.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.26
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.97
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.15
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,29.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,24.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,transformer,,Temperature,C,14.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,28.02
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,18.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,25.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,52.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,121.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,87.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,109.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.93
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.29
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.74
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,27.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.07
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,18.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,5.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,transformer,,Temperature,C,14.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,26.04
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,18.72
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,22.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,45.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,113.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,87.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,100.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.87
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.83
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,28.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.93
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,5.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,transformer,,Temperature,C,14.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
