Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,27.44
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,19.39
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,22.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,48.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,118.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,88.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,97.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.12
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.89
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.91
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,28.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,19.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,transformer,,Temperature,C,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,26.94
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,19.52
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,22.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,48.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,116.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,90.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,98.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.21
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.89
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.17
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.95
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.41
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,29.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.79
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.65
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,24.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,feeder,1.0,N Current (RMS),A,10.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,transformer,,Temperature,C,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,26.42
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,16.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,25.14
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,55.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,116.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,80.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,110.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.17
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.65
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,27.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,24.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,feeder,1.0,N Current (RMS),A,10.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,transformer,,Temperature,C,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,25.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,18.83
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,23.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,47.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,112.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,86.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,105.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.39
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.29
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.25
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.82
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.72
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.95
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,30.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,26.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,feeder,1.0,N Current (RMS),A,10.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,transformer,,Temperature,C,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,21.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,28.97
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,58.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,93.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,82.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,124.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.99
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.87
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,26.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,feeder,1.0,N Current (RMS),A,11.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,transformer,,Temperature,C,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,21.83
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,18.97
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,24.65
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,44.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,95.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,86.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,107.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.91
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.96
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,23.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.37
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,feeder,1.0,N Current (RMS),A,10.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,transformer,,Temperature,C,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,21.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,17.82
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,20.69
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,38.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,93.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,81.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,91.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.04
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.18
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.39
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,23.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.86
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,15.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,transformer,,Temperature,C,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,21.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,18.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,19.37
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,37.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,94.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,85.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,85.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.94
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.25
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.89
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,24.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.26
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,18.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,feeder,1.0,N Current (RMS),A,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,transformer,,Temperature,C,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,22.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,19.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,22.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,39.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,98.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,88.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,98.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.97
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.23
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.82
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.09
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.74
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,22.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.88
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,feeder,1.0,N Current (RMS),A,12.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,transformer,,Temperature,C,14.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,20.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,20.29
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,21.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,37.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,89.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,91.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,94.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.86
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.07
