Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,24.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,19.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,transformer,,Temperature,C,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,20.24
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,19.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,24.95
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,44.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,89.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,90.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,106.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.09
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,25.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.79
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,10.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,transformer,,Temperature,C,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,20.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,22.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,21.95
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,41.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,91.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,100.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,96.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.25
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.74
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.27
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,24.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.23
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.02
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,15.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,10.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,transformer,,Temperature,C,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,21.44
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,20.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,21.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,37.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,92.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,93.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,94.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.96
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.93
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,24.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,transformer,,Temperature,C,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,21.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,22.14
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,23.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,37.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,94.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,97.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,101.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.07
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,22.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.45
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,transformer,,Temperature,C,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,22.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,22.45
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,23.26
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,36.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,97.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,99.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,100.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.29
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.92
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.36
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,23.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.29
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.65
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,11.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,transformer,,Temperature,C,15.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,22.95
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,21.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,22.18
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,35.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,99.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,94.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,96.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.09
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,22.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.52
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.94
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,10.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,transformer,,Temperature,C,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,22.77
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,19.53
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,20.18
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,37.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,97.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,88.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,89.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.79
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.88
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.77
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,23.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.85
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,18.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,transformer,,Temperature,C,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,22.98
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,19.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,22.29
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,39.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,99.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,87.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,96.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.04
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.07
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,23.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.88
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,16.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,transformer,,Temperature,C,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,23.44
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,19.88
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,24.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,40.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,102.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,91.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,105.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.29
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.85
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.55
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.85
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,22.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
