Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,feeder,1.0,N Current (RMS),A,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,transformer,,Temperature,C,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,21.99
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,19.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,24.02
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,41.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,96.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,90.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,102.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.14
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.94
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.96
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.83
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,22.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,20.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,feeder,1.0,N Current (RMS),A,10.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,transformer,,Temperature,C,15.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,22.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,18.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,23.83
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,42.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,97.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,87.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,102.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.17
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,22.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.45
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,feeder,1.0,N Current (RMS),A,10.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,transformer,,Temperature,C,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,22.26
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,18.52
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,22.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,40.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,96.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,87.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,97.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.96
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.82
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,23.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,feeder,1.0,N Current (RMS),A,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,transformer,,Temperature,C,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,22.23
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,18.44
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,21.53
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,39.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,96.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,87.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,94.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.18
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.02
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.88
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.85
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,24.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.02
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.26
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,23.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,transformer,,Temperature,C,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,24.94
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,19.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,24.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,43.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,106.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,88.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,105.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.07
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.74
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,26.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.44
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,20.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,feeder,1.0,N Current (RMS),A,10.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,transformer,,Temperature,C,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,25.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,19.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,22.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,41.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,109.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,89.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,98.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.37
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.69
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,28.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.04
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.95
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,19.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,transformer,,Temperature,C,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,26.02
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,19.53
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,20.95
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,42.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,110.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,90.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,92.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.19
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.93
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,27.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.85
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,21.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,feeder,1.0,N Current (RMS),A,12.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,transformer,,Temperature,C,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,25.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,19.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,23.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,42.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,111.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,90.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,101.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.98
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,29.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.14
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.83
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,20.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,feeder,1.0,N Current (RMS),A,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,transformer,,Temperature,C,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,27.18
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,20.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,23.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,41.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,116.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,94.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,101.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.26
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.97
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.94
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.52
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,28.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.84
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.85
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,20.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,transformer,,Temperature,C,15.5
