Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.72
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,27.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,22.44
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,25.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,40.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,117.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,100.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,107.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.88
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.91
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.88
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,25.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,21.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,transformer,,Temperature,C,15.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,23.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,21.27
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,24.49
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,40.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,99.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,95.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,105.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.79
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.52
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.65
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.96
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.69
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,26.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.65
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.01
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,transformer,,Temperature,C,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,22.02
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,21.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,24.77
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,41.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,97.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,95.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,106.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.07
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.43
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.85
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.13
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.53
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,27.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.87
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.55
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,feeder,1.0,N Current (RMS),A,10.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,transformer,,Temperature,C,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,22.55
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,21.85
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,23.12
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,39.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,99.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,97.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,100.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.85
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.54
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,26.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.87
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,19.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,feeder,1.0,N Current (RMS),A,10.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,transformer,,Temperature,C,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.72
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.78
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,23.69
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,22.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,25.07
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,42.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,103.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,101.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,108.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.88
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.56
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.12
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.08
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,27.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.19
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,20.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,transformer,,Temperature,C,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.72
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,26.21
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,20.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,24.21
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,46.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,111.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,94.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,104.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.87
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.19
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.28
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,26.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.11
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,20.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,12.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,transformer,,Temperature,C,15.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.68
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.73
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.82
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,25.65
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,20.81
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,26.05
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,45.5
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,110.7
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,95.4
871886,"OLD HILL,ASHBOURNE",2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,111.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.14
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.12
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.65
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,28.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.05
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.46
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.99
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,feeder,1.0,N Current (RMS),A,11.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,transformer,,Temperature,C,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,23.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,21.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,22.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,43.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,103.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,98.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,97.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.23
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.82
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.44
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,30.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,13.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,transformer,,Temperature,C,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,24.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,23.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,23.09
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,45.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,104.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,106.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,100.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.34
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.89
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,29.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,transformer,,Temperature,C,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,24.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,22.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,23.26
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,45.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,105.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,102.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,101.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.76
