Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.55
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.32
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,31.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.95
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.18
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,feeder,1.0,N Current (RMS),A,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,transformer,,Temperature,C,18.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,25.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,26.34
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,23.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,48.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,112.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,116.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,102.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.36
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.83
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,33.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.99
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.52
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,13.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,transformer,,Temperature,C,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,27.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,29.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,27.54
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,51.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,120.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,130.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,119.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.28
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.82
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.54
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,37.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.46
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,16.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,transformer,,Temperature,C,18.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,29.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,25.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,30.01
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,54.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,127.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,117.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,128.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.55
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.65
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.55
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.13
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,37.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.27
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.83
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,transformer,,Temperature,C,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,31.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,26.32
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,28.94
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,55.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,135.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,117.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,123.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.92
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.37
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,40.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.23
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.43
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,transformer,,Temperature,C,18.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,32.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,25.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,31.86
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,57.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,140.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,116.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,136.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.23
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.99
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.29
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.97
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,45.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.83
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.01
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.36
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,transformer,,Temperature,C,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,35.01
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,27.93
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,33.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,57.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,146.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,121.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,142.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.45
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,44.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,88.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.54
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.18
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.45
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,21.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,transformer,,Temperature,C,18.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,27.99
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,30.13
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,35.65
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,61.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,119.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,129.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,149.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.94
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.92
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.97
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,51.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.83
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.51
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,transformer,,Temperature,C,18.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,28.48
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,25.91
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,37.42
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,70.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,121.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,113.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,156.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.18
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.05
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.95
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.24
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,48.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.37
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,21.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.91
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,17.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,transformer,,Temperature,C,18.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,33.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,27.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,37.55
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,66.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,141.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,121.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,158.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.17
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,42.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
