Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.26
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,30.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.95
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,feeder,1.0,N Current (RMS),A,20.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,transformer,,Temperature,C,18.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,32.94
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,27.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,37.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,67.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,140.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,119.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,159.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.42
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.65
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.83
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,40.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.13
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,26.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,feeder,1.0,N Current (RMS),A,23.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,transformer,,Temperature,C,18.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,36.23
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,31.42
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,36.48
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,61.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,154.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,136.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,155.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.54
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.51
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,40.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.51
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,28.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,feeder,1.0,N Current (RMS),A,21.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,transformer,,Temperature,C,19.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,41.26
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,35.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,42.54
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,63.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,174.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,152.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,180.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.51
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,44.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.51
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.27
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,feeder,1.0,N Current (RMS),A,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,transformer,,Temperature,C,19.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,38.97
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,33.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,36.86
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,63.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,166.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,146.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,158.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,45.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,83.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.42
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.15
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.05
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,transformer,,Temperature,C,19.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,35.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,29.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,35.73
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,62.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,151.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,131.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,153.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.09
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.34
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.35
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.26
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,44.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,78.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,feeder,1.0,N Current (RMS),A,11.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,transformer,,Temperature,C,19.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,34.46
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,27.85
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,33.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,61.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,147.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,123.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,143.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,42.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.94
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,feeder,1.0,N Current (RMS),A,11.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,transformer,,Temperature,C,19.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,34.48
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,28.95
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,34.14
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,62.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,147.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,128.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,145.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.48
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.14
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.32
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,45.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.45
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.99
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,feeder,1.0,N Current (RMS),A,11.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,transformer,,Temperature,C,19.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,32.37
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,30.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,36.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,68.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,139.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,134.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,155.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.12
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.36
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.76
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.43
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,54.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,103.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,100.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,2.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.18
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,transformer,,Temperature,C,19.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,32.27
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,40.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,40.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,76.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,140.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,173.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,171.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.51
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.45
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,51.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,108.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,91.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.22
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.37
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,19.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,14.9
