Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,transformer,,Temperature,C,19.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,34.74
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,41.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,38.05
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,72.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,150.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,177.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,163.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.44
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.19
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.95
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,45.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,98.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,94.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.21
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,16.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,transformer,,Temperature,C,20.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,34.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,41.91
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,38.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,72.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,147.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,180.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,166.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.14
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,47.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,104.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.11
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.94
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.28
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,15.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,12.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,transformer,,Temperature,C,20.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,32.43
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,41.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,38.12
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,72.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,140.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,178.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,163.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.87
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.21
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.95
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,49.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,90.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,92.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.14
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,19.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,13.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,transformer,,Temperature,C,20.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,33.91
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,35.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,39.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,74.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,146.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,158.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,168.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.51
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,55.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,94.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,2.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.34
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.37
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,20.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.95
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,14.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,transformer,,Temperature,C,20.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,33.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,28.83
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,39.92
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,80.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,144.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,129.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,171.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,64.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,90.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,106.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,2.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.13
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,26.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,10.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,transformer,,Temperature,C,20.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,38.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,25.37
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,44.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,96.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,161.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,116.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,189.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.74
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,25.13
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.89
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.34
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,60.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,108.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,26.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,11.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,transformer,,Temperature,C,20.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,43.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,27.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,40.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,85.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,184.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,124.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,173.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.77
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,43.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,33.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,transformer,,Temperature,C,20.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,30.71
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,28.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,40.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,80.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,133.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,125.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,174.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.26
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.05
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.87
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,42.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,86.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.28
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,27.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.86
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,17.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,transformer,,Temperature,C,21.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,31.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,37.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,39.71
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,73.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,135.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,161.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,170.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.17
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,43.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,85.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.08
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.12
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,10.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,transformer,,Temperature,C,21.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,33.19
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,35.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,36.96
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,67.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,143.5
