Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,155.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,158.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.13
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,49.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,95.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.11
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,20.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,10.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,transformer,,Temperature,C,21.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,33.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,31.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,37.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,70.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,144.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,136.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,161.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.97
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.29
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,44.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,20.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,12.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,transformer,,Temperature,C,21.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,32.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,28.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,34.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,67.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,142.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,127.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,149.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,43.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,19.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.13
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,13.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,transformer,,Temperature,C,21.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,34.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,30.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,34.23
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,67.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,149.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,135.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,147.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.42
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.93
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,41.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,85.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.19
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,18.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.15
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,transformer,,Temperature,C,21.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,36.99
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,36.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,30.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,63.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,158.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,156.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,133.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,27.18
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.18
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,47.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,115.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,95.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,23.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,60.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,21.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,transformer,,Temperature,C,21.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,48.44
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,41.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,35.92
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,72.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,205.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,180.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,154.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.98
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.12
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,47.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,95.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.89
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.65
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.51
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.13
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,21.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,62.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.17
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,19.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,transformer,,Temperature,C,22.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,44.28
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,35.87
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,37.46
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,68.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,188.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,156.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,160.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,25.92
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.96
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,59.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,111.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,90.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.94
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.15
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,21.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,20.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,transformer,,Temperature,C,22.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,49.71
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,33.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,37.55
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,81.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,212.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,148.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,159.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,29.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.09
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,59.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,125.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,82.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.55
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.73
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.42
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,20.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,transformer,,Temperature,C,22.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,55.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,39.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,38.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,80.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,234.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,169.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,165.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,25.55
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.95
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,49.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,109.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,97.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.76
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.52
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,19.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.94
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,26.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,transformer,,Temperature,C,22.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,58.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,41.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,40.93
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,72.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,246.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,179.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,175.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,33.82
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.01
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,28.21
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,75.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,143.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,120.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
