Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,2.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.19
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.45
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,39.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,70.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,transformer,,Temperature,C,22.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,55.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,46.45
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,48.83
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,73.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,235.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,199.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,206.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.26
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,34.23
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.29
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,59.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,145.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,104.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,99.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.29
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.98
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.86
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,20.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,22.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,transformer,,Temperature,C,23.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,53.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,48.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,46.13
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,68.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,225.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,205.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,196.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.87
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,25.26
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.24
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.32
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,46.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,107.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,97.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,98.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,36.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,79.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,transformer,,Temperature,C,23.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,40.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,44.29
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,48.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,77.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,174.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,192.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,208.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.51
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,50.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,79.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.94
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.37
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.95
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,19.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,16.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,transformer,,Temperature,C,23.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,33.77
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,36.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,29.73
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,66.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,145.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,154.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,129.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.11
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.26
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.51
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,41.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.99
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.39
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,34.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.91
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.73
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,12.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,transformer,,Temperature,C,23.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,36.34
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,40.82
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,30.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,74.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,155.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,175.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,133.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,53.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,19.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.32
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,transformer,,Temperature,C,23.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,36.42
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,40.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,26.85
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,77.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,154.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,171.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,117.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.08
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.86
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,51.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.77
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,22.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,transformer,,Temperature,C,22.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,32.98
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,37.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,20.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,79.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,140.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,159.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,94.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.99
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,47.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.11
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,transformer,,Temperature,C,22.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,28.48
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,33.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,27.48
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,67.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,122.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,142.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,121.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.23
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,44.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.95
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.74
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.73
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,20.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,10.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,transformer,,Temperature,C,22.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,34.89
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,28.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,31.32
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,60.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,148.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,126.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,133.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,39.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.87
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.18
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,21.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
