Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.42
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,11.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,transformer,,Temperature,C,22.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,27.55
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,33.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,25.21
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,65.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,119.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,142.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,109.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.87
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,38.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.96
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.17
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,20.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.98
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,18.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,transformer,,Temperature,C,22.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,28.14
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,31.98
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,26.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,61.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,122.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,138.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,115.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,39.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.45
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.73
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,24.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,transformer,,Temperature,C,22.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,27.83
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,29.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,19.08
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,64.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,120.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,127.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,88.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.71
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.29
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.24
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,40.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.28
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.35
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,transformer,,Temperature,C,22.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,31.77
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,28.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,23.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,58.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,135.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,122.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,105.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.09
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.74
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.36
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,41.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,19.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.92
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,transformer,,Temperature,C,22.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,26.94
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,27.71
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,19.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,64.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,117.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,120.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,91.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,53.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.24
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.22
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.13
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,22.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,transformer,,Temperature,C,22.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,21.48
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,26.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,11.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,82.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,97.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,115.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,59.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,42.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.26
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.71
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,9.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,transformer,,Temperature,C,22.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,30.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,27.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,22.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,62.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,130.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,121.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,101.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.08
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,45.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.22
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.92
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.26
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.74
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,17.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,transformer,,Temperature,C,22.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,34.92
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,26.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,24.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,62.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,149.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,114.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,106.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,39.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.45
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.21
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,20.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,10.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,transformer,,Temperature,C,23.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,20.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,18.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,12.36
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,61.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,95.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,85.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,63.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.42
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,37.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.86
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.08
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.99
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,28.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,transformer,,Temperature,C,23.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
