Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,17.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,22.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,11.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,69.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,82.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,96.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,57.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.89
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.98
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,47.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.95
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,22.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,8.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,transformer,,Temperature,C,21.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,25.05
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,20.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,11.21
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,67.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,110.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,93.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,63.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.26
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,41.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.17
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.39
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,20.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,9.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,transformer,,Temperature,C,21.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,25.74
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,19.94
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,12.91
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,61.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,112.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,93.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,70.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.12
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.55
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.82
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,46.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.05
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,19.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,transformer,,Temperature,C,21.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,24.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,23.34
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,16.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,64.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,111.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,104.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,83.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.93
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.54
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,39.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.19
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.89
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,20.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,10.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,transformer,,Temperature,C,21.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,20.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,22.94
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,14.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,65.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,97.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,102.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,80.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.92
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.22
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,39.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.27
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,18.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.12
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,11.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,transformer,,Temperature,C,21.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,24.29
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,26.92
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,22.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,59.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,108.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,117.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,101.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,39.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.22
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.13
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,transformer,,Temperature,C,21.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,20.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,25.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,23.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,63.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,93.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,112.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,105.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.91
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.96
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.08
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.92
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,43.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,17.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,24.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,transformer,,Temperature,C,21.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,12.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,22.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,10.83
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,79.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,69.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,102.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,59.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.98
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.51
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,52.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,23.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.74
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,23.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,transformer,,Temperature,C,21.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,25.71
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,10.13
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,91.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,83.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,114.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,61.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.09
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.24
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.85
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,43.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.74
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,27.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.08
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,23.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,transformer,,Temperature,C,21.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,13.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,24.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,8.65
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,86.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,67.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,112.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,49.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.27
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.99
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,37.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
