Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.46
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,28.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,23.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,transformer,,Temperature,C,20.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,23.85
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,29.05
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,20.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,67.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,109.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,126.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,94.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.91
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,48.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,22.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.05
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,33.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,transformer,,Temperature,C,20.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,25.48
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,33.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,17.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,92.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,114.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,145.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,90.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,61.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.36
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,2.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,24.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,33.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,transformer,,Temperature,C,20.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,20.27
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,38.26
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,13.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,107.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,91.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,161.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,67.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.95
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.15
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.34
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,46.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.12
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.54
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,21.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,transformer,,Temperature,C,20.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,28.36
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,34.94
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,22.74
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,74.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,122.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,149.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,103.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.26
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.27
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.01
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,41.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.13
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.87
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.52
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,transformer,,Temperature,C,20.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,33.22
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,29.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,23.32
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,57.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,141.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,128.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,101.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.35
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.83
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,40.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.32
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.92
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,transformer,,Temperature,C,20.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,28.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,28.13
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,19.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,62.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,121.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,123.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,92.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.22
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.77
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.83
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.24
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,41.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.09
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.85
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,transformer,,Temperature,C,20.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,33.36
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,28.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,25.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,61.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,144.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,125.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,115.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.43
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.83
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.85
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,47.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.77
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.32
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,33.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,transformer,,Temperature,C,20.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,29.46
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,33.83
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,21.99
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,76.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,127.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,144.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,99.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.87
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.37
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,68.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,86.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.34
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,21.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,8.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,transformer,,Temperature,C,19.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,17.35
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,33.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,22.29
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,91.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,83.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,142.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,102.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.23
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,59.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,101.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,2.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.82
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
