Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,transformer,,Temperature,C,19.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,29.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,38.95
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,26.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,78.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,126.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,164.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,115.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.37
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,49.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,87.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.23
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.99
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.08
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.65
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,transformer,,Temperature,C,19.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,30.28
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,39.17
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,28.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,79.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,131.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,165.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,123.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.12
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.46
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,52.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,93.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,21.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,12.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,transformer,,Temperature,C,19.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,32.65
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,39.27
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,27.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,78.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,141.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,166.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,119.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.55
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.11
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.71
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.32
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,42.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.94
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.15
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,12.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,transformer,,Temperature,C,19.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,34.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,34.45
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,23.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,69.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,148.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,148.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,105.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.55
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.23
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.44
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,41.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.45
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,19.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,transformer,,Temperature,C,19.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,28.35
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,34.65
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,24.34
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,69.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,123.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,149.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,106.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.22
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,46.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,86.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.46
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,19.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,transformer,,Temperature,C,19.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,28.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,40.34
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,30.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,75.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,125.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,171.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,131.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.94
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,48.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,93.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.22
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,21.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,transformer,,Temperature,C,19.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,31.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,41.17
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,29.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,77.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,135.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,174.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,127.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.14
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,47.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,82.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.74
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,18.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,28.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,transformer,,Temperature,C,19.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,31.08
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,41.01
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,29.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,77.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,135.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,173.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,129.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.92
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.14
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.45
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,37.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.93
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.51
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.98
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,8.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,transformer,,Temperature,C,19.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,30.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,24.26
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,21.93
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,58.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,130.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,109.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,98.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.45
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.44
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,43.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.91
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.48
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.21
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,31.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,8.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,transformer,,Temperature,C,19.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
