Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,30.23
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,31.76
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,21.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,74.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,130.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,138.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,93.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.95
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.43
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,44.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.94
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.97
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.65
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,31.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.46
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,10.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,transformer,,Temperature,C,19.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,26.12
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,28.76
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,17.13
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,74.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,114.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,126.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,77.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.51
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.93
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,45.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.92
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,19.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.45
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,15.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,transformer,,Temperature,C,19.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,34.46
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,33.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,35.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,56.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,146.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,141.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,150.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.74
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.65
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,57.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,83.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,2.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,25.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,transformer,,Temperature,C,19.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,24.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,35.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,22.82
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,83.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,106.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,152.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,99.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.36
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.65
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.39
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,64.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,91.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,2.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.76
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.45
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,21.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,transformer,,Temperature,C,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,23.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,43.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,25.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,97.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,108.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,186.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,108.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.98
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.22
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,54.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,86.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.21
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.48
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,37.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,8.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,transformer,,Temperature,C,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,28.51
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,39.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,25.86
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,94.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,127.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,170.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,112.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.21
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.48
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.73
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,43.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,83.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.71
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,17.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,transformer,,Temperature,C,19.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,35.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,32.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,28.76
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,58.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,151.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,141.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,123.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.91
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.18
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.36
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.96
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,48.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,78.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.98
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,42.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,transformer,,Temperature,C,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,27.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,38.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,26.87
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,86.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,122.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,164.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,117.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.05
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.71
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,58.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,80.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,2.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.94
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.54
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.39
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,46.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,73.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,9.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,transformer,,Temperature,C,18.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,23.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,38.19
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,30.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,98.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,105.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,164.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,131.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.46
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.01
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,48.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,80.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.18
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.48
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,17.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.85
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,transformer,,Temperature,C,18.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,27.44
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,33.39
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,32.82
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,67.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,120.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,144.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,142.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.18
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.74
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,44.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.9
