Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.22
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.55
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,feeder,1.0,N Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,transformer,,Temperature,C,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,25.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,29.39
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,30.01
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,60.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,113.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,128.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,129.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.52
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.28
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.12
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,44.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.27
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.34
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,16.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.23
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,feeder,1.0,N Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,transformer,,Temperature,C,18.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,27.44
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,30.27
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,32.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,60.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,120.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,131.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,138.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.27
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.21
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,38.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.13
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,23.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,feeder,1.0,N Current (RMS),A,8.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,transformer,,Temperature,C,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,30.93
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,32.91
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,30.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,58.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,134.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,142.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,129.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.76
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.15
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.32
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.92
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.73
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,37.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.26
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.18
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.89
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,29.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,transformer,,Temperature,C,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,29.12
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,28.86
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,33.42
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,64.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,127.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,127.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,144.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.65
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.94
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.46
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.71
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,34.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.36
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.34
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,31.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,feeder,1.0,N Current (RMS),A,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,transformer,,Temperature,C,18.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,28.36
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,34.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,29.93
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,66.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,124.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,153.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,131.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.87
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.01
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,35.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,feeder,1.0,N Current (RMS),A,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,transformer,,Temperature,C,18.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,26.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,26.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,25.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,57.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,117.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,120.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,110.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.45
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.52
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,40.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.71
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.26
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.94
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,23.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,transformer,,Temperature,C,18.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,27.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,33.05
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,29.37
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,61.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,118.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,143.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,126.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.98
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.37
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.42
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,37.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.93
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.12
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,23.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,transformer,,Temperature,C,18.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,29.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,31.05
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,31.36
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,52.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,128.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,135.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,135.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.18
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,31.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.05
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,23.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.93
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,20.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,transformer,,Temperature,C,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,32.74
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,31.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,33.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,49.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,139.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,137.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,141.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.96
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.14
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,39.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.32
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.14
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.83
