Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,18.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,transformer,,Temperature,C,19.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,33.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,25.97
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,30.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,52.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,144.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,115.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,131.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.86
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.92
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.43
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,34.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.51
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.52
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,26.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,9.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,transformer,,Temperature,C,19.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,25.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,31.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,27.65
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,59.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,109.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,139.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,119.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.87
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.24
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.46
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,32.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.48
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.91
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,21.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,feeder,1.0,N Current (RMS),A,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,transformer,,Temperature,C,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,29.96
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,22.71
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,26.34
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,51.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,127.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,101.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,114.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.87
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.42
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.76
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.77
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,35.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.15
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.32
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.19
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,20.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,feeder,1.0,N Current (RMS),A,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,transformer,,Temperature,C,19.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,30.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,21.98
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,27.13
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,56.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,129.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,99.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,117.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.39
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.21
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,31.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.96
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.27
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,22.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,feeder,1.0,N Current (RMS),A,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,transformer,,Temperature,C,19.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,28.89
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,21.23
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,29.45
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,56.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,122.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,94.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,125.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.15
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,45.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.05
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,23.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,feeder,1.0,N Current (RMS),A,8.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,transformer,,Temperature,C,19.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,24.45
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,21.54
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,34.96
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,72.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,105.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,96.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,148.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.26
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.01
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.52
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,38.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.71
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,24.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,feeder,1.0,N Current (RMS),A,11.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,transformer,,Temperature,C,19.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,23.28
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,20.45
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,32.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,65.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,101.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,93.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,140.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.87
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.34
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.95
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,29.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,30.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,transformer,,Temperature,C,19.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,23.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,19.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,27.09
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,53.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,102.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,88.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,117.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.21
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,42.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.43
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,feeder,1.0,N Current (RMS),A,9.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,transformer,,Temperature,C,19.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,23.01
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,18.95
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,29.99
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,64.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,99.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,87.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,128.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.92
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.21
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.21
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.19
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.73
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,40.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,20.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,feeder,1.0,N Current (RMS),A,8.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,transformer,,Temperature,C,19.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
