Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,27.34
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,18.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,26.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,60.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,117.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,88.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,116.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.17
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.42
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.27
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,26.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.37
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,feeder,1.0,N Current (RMS),A,9.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,transformer,,Temperature,C,19.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,25.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,20.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,22.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,40.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,110.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,93.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,96.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.82
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.48
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.89
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,25.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.71
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,transformer,,Temperature,C,19.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,25.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,21.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,25.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,41.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,109.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,94.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,108.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.83
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.19
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,27.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,22.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,feeder,1.0,N Current (RMS),A,10.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,transformer,,Temperature,C,19.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,24.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,20.46
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,24.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,42.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,104.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,92.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,105.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.54
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.27
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,25.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,24.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,feeder,1.0,N Current (RMS),A,12.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,transformer,,Temperature,C,19.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,25.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,21.12
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,24.27
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,39.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,110.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,95.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,103.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.83
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.36
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.22
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,25.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.42
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.15
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,transformer,,Temperature,C,19.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,22.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,20.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,23.27
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,39.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,98.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,91.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,99.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.48
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,25.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.17
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,12.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,feeder,1.0,N Current (RMS),A,12.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,transformer,,Temperature,C,19.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,21.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,20.82
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,22.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,39.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,93.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,93.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,94.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.15
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.85
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,25.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.85
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,10.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,transformer,,Temperature,C,19.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,21.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,21.05
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,21.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,38.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,91.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,94.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,91.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.28
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.73
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.28
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.43
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,25.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.82
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,11.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,feeder,1.0,N Current (RMS),A,10.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,transformer,,Temperature,C,19.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,22.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,19.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,22.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,39.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,95.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,89.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,96.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.94
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.14
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,28.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.85
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,feeder,1.0,N Current (RMS),A,10.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,transformer,,Temperature,C,19.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,27.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,20.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,25.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,42.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,117.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,91.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,106.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.27
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.57
