Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.15
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,28.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.27
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,12.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,feeder,1.0,N Current (RMS),A,10.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,transformer,,Temperature,C,19.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,27.94
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,20.83
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,23.97
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,40.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,119.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,94.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,102.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.52
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.35
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.26
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,25.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.24
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,13.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,feeder,1.0,N Current (RMS),A,10.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,transformer,,Temperature,C,19.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,24.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,19.74
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,22.18
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,38.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,107.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,91.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,97.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.15
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.11
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.24
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,26.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.28
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,feeder,1.0,N Current (RMS),A,11.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,transformer,,Temperature,C,19.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,24.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,19.92
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,21.82
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,38.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,106.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,91.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,96.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.17
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.83
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.73
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.32
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,25.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,18.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,transformer,,Temperature,C,20.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,23.86
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,19.44
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,24.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,42.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,104.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,91.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,105.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.83
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.89
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.91
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,31.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.85
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,feeder,1.0,N Current (RMS),A,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,transformer,,Temperature,C,20.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,24.22
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,27.01
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,25.71
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,43.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,105.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,119.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,111.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.08
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.29
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.09
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.27
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,32.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,80.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,feeder,1.0,N Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,transformer,,Temperature,C,20.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,25.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,28.96
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,26.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,44.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,111.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,126.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,113.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.77
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.42
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.86
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.92
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.44
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,33.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,1.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.97
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,12.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,transformer,,Temperature,C,20.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,26.96
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,28.76
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,23.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,42.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,116.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,125.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,102.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.08
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.93
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.91
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.97
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.71
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,38.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.74
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.77
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,transformer,,Temperature,C,20.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,25.54
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,31.48
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,24.35
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,48.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,110.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,133.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,104.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.15
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.83
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.27
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.44
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,37.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,79.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.12
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.13
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.86
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,15.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,transformer,,Temperature,C,20.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,25.28
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,29.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,22.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,47.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,109.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,127.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,97.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.76
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.14
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.39
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,36.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,78.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
