Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,transformer,,Temperature,C,20.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,26.11
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,28.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,22.32
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,45.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,112.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,123.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,96.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.98
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.14
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,37.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,80.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,15.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,transformer,,Temperature,C,20.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,25.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,30.48
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,25.35
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,46.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,107.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,130.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,107.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.27
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.43
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,35.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,feeder,1.0,N Current (RMS),A,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,transformer,,Temperature,C,20.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,25.44
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,30.83
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,23.32
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,47.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,108.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,132.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,100.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.08
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.89
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,38.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,82.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.01
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.15
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,transformer,,Temperature,C,20.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,25.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,31.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,22.22
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,52.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,110.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,135.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,96.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.26
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.44
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,37.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.01
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,12.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,transformer,,Temperature,C,20.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,26.58
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,32.76
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,23.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,52.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,113.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,139.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,102.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.28
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.11
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.26
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,39.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,81.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.43
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,transformer,,Temperature,C,20.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,23.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,32.65
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,26.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,54.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,102.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,139.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,113.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.15
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.92
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.28
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.89
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.12
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,44.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,84.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.11
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.51
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,21.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,transformer,,Temperature,C,20.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,22.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,33.99
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,25.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,60.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,100.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,144.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,111.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.69
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.52
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.94
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.22
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.11
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,39.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,82.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.92
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,12.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.74
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,28.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,transformer,,Temperature,C,20.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,23.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,35.18
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,23.79
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,64.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,103.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,150.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,102.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.91
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.68
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.73
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.98
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.96
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.37
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,35.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.19
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.95
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.91
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,feeder,1.0,N Current (RMS),A,32.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,transformer,,Temperature,C,20.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,28.39
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,37.93
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,25.89
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,61.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,122.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,161.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,111.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.29
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.24
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.57
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.49
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.44
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,41.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,82.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,11.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.37
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,feeder,1.0,N Current (RMS),A,32.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
