Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,transformer,,Temperature,C,20.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,23.17
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,38.44
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,25.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,72.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,101.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,162.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,109.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.83
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.72
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.01
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.91
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.09
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,46.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,87.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.96
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.78
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,12.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.32
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,feeder,1.0,N Current (RMS),A,32.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,transformer,,Temperature,C,20.5
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,22.33
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,39.26
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,24.02
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,74.8
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,98.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,165.0
871886,"OLD HILL,ASHBOURNE",2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,104.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.83
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.21
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.91
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,49.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,92.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.99
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.93
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.77
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,feeder,1.0,N Current (RMS),A,35.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,transformer,,Temperature,C,20.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,23.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,41.14
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,22.98
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,81.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,102.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,171.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,100.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.79
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.33
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,57.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,103.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,2.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.99
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.82
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,13.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,feeder,1.0,N Current (RMS),A,35.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,transformer,,Temperature,C,20.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,24.21
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,44.05
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,24.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,89.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,106.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,183.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,106.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.16
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.96
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,50.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,95.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.01
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.77
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.88
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.84
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,feeder,1.0,N Current (RMS),A,33.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,transformer,,Temperature,C,20.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,24.23
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,43.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,27.26
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,80.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,104.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,181.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,117.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.67
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.93
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.91
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,58.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,104.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,2.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.04
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.89
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.13
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,feeder,1.0,N Current (RMS),A,35.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,transformer,,Temperature,C,20.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,23.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,45.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,26.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,91.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,103.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,189.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,115.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.89
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.85
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.27
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.25
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,60.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,109.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,2.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.32
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.17
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.24
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.72
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,37.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,transformer,,Temperature,C,21.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,23.98
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,46.38
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,25.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,96.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,104.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,193.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,110.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.42
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.16
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.44
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,46.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,93.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.32
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.07
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.72
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,11.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.67
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,36.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,transformer,,Temperature,C,21.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,24.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,41.76
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,24.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,80.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,106.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,176.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,107.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.38
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.67
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,46.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,94.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.09
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.88
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,35.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,transformer,,Temperature,C,21.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,26.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,43.13
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,25.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,79.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,114.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,180.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,109.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.84
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.12
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.05
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.99
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,52.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,100.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.03
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,44.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,transformer,,Temperature,C,21.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,26.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,46.86
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,27.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,93.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,113.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,194.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,116.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.06
