Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.51
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.99
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.26
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.34
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.34
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,52.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,97.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.27
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,feeder,1.0,N Current (RMS),A,44.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,transformer,,Temperature,C,21.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,24.72
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,46.34
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,28.03
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,95.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,108.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,192.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,119.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.84
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.96
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.44
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,42.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,91.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.68
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.68
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.32
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,48.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,transformer,,Temperature,C,21.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,27.29
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,47.28
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,29.99
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,85.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,117.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,196.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,127.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.04
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.02
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.19
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.05
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.94
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,50.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,102.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,99.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.82
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.16
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.79
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.01
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,39.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,transformer,,Temperature,C,21.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,42.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,48.33
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,30.42
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,78.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,177.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,201.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,129.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.91
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.86
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.96
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.38
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.98
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,48.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,101.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.61
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.21
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,feeder,1.0,N Current (RMS),A,63.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,87.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,transformer,,Temperature,C,21.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,30.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,55.42
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,29.85
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,109.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,129.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,228.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,126.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.07
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.97
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.04
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.28
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,45.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,101.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.98
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.36
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.47
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,feeder,1.0,N Current (RMS),A,40.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,transformer,,Temperature,C,21.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,31.99
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,49.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,32.67
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,85.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,135.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,203.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,137.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.61
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.39
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,52.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,106.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,2.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,feeder,1.0,N Current (RMS),A,39.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,transformer,,Temperature,C,22.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,28.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,49.08
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,36.14
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,90.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,121.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,203.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,152.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.36
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,35.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.32
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,81.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,146.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.38
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.19
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.61
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.88
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,feeder,1.0,N Current (RMS),A,53.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,73.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,transformer,,Temperature,C,22.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,29.11
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,65.32
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,37.83
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,136.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,124.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,269.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,159.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,29.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.88
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,62.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,123.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,93.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.91
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.96
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.85
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,feeder,1.0,N Current (RMS),A,50.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,transformer,,Temperature,C,22.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,30.63
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,58.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,38.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,111.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,130.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,242.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,162.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.39
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.76
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.12
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.33
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,56.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,113.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,91.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,2.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.23
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.82
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.88
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,54.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,74.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,transformer,,Temperature,C,22.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,30.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,56.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,38.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,107.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,132.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,235.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,163.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.28
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.23
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.15
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.23
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,47.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,87.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,106.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
