Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.99
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.19
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.45
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,22.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,31.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,transformer,,Temperature,C,22.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,41.06
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,49.09
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,35.07
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,78.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,174.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,206.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,149.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,29.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,59.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,78.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,124.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,2.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.98
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.68
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.92
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,33.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,transformer,,Temperature,C,22.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,37.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,54.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,37.16
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,90.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,159.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,225.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,158.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.94
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.87
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.77
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,51.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,79.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,112.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.14
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.42
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,18.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.98
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,20.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,transformer,,Temperature,C,22.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,35.93
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,46.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,34.33
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,75.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,152.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,197.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,146.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.98
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.83
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.04
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.34
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,46.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,89.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,110.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.72
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,26.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,transformer,,Temperature,C,22.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,40.11
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,43.15
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,38.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,63.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,170.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,182.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,163.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.26
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.06
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,48.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,90.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,110.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.24
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.32
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,20.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.67
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,13.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,transformer,,Temperature,C,22.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,40.74
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,42.91
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,36.77
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,66.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,173.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,182.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,156.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.14
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.24
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,42.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,105.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,106.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,96.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,18.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.06
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.39
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,10.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,transformer,,Temperature,C,22.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,46.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,41.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,40.72
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,63.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,196.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,178.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,172.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.19
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,27.08
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.27
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,49.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,114.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,111.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.25
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.27
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,transformer,,Temperature,C,22.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,45.89
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,44.86
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,39.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,66.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,194.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,191.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,169.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.96
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.27
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,46.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,84.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,109.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.85
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,transformer,,Temperature,C,22.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,35.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,41.52
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,34.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,68.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,151.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,177.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,147.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.26
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.28
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,50.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,90.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,114.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.31
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.67
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,17.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,transformer,,Temperature,C,22.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,38.15
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,45.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,36.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,73.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,162.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,193.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,155.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.87
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.76
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.52
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,46.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,101.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,103.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.89
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.97
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,20.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
