Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,transformer,,Temperature,C,23.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,41.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,40.87
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,40.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,65.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,176.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,173.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,170.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.85
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.87
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,39.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,83.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,100.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.08
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.11
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,26.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,transformer,,Temperature,C,23.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,37.33
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,40.23
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,42.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,64.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,158.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,170.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,179.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.42
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.45
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,43.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,106.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,95.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.95
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.46
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.32
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,19.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,transformer,,Temperature,C,23.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,34.91
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,41.67
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,43.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,66.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,149.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,176.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,182.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.95
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,49.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,86.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,120.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,101.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.12
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.85
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.34
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.95
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,transformer,,Temperature,C,23.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,37.89
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,44.88
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,43.51
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,68.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,162.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,190.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,184.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.93
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.14
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.77
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,49.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,84.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,113.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,81.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.14
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.92
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,12.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,transformer,,Temperature,C,23.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,36.84
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,42.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,36.16
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,68.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,158.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,184.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,154.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.31
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.16
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.06
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,43.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,95.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.76
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.99
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.21
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,transformer,,Temperature,C,23.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,34.25
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,39.03
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,34.24
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,63.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,144.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,165.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,143.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.84
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.68
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.24
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,49.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,104.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.29
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.26
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,23.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,transformer,,Temperature,C,23.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,32.49
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,43.29
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,40.14
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,75.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,140.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,182.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,167.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.88
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.14
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.93
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,54.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,99.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,104.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,2.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.45
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.04
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.77
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,25.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,transformer,,Temperature,C,23.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,31.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,43.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,44.79
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,84.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,135.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,184.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,187.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.25
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.92
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.29
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,47.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,101.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,102.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.88
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,18.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,49.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,74.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,transformer,,Temperature,C,23.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,36.61
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,55.97
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,41.65
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,93.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,155.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,235.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,174.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.02
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.14
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,57.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,88.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,114.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,2.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.19
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.23
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,53.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,83.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,transformer,,Temperature,C,24.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,37.15
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,53.92
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,46.0
