Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,88.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,157.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,226.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,192.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.78
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,30.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,56.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,96.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,88.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,126.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,2.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.26
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.23
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,24.02
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,61.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,100.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,transformer,,Temperature,C,24.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,46.23
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,57.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,50.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,75.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,193.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,243.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,210.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.52
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.78
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,30.74
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,63.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,92.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,84.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,130.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.07
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,21.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,65.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,100.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,transformer,,Temperature,C,24.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,40.93
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,54.95
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,58.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,90.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,172.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,230.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,245.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.51
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.85
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,29.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,67.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,83.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,124.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,2.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.29
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.07
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,30.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.91
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,feeder,1.0,N Current (RMS),A,22.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,transformer,,Temperature,C,24.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,35.92
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,33.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,55.68
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,102.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,151.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,147.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,233.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,28.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,28.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,58.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,83.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,121.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,120.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.39
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.32
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,26.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.51
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,transformer,,Temperature,C,24.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,37.16
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,48.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,53.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,91.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,157.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,204.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,224.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.61
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.23
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,41.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,91.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,107.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,100.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.21
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.91
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,20.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,transformer,,Temperature,C,24.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,39.45
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,43.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,45.77
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,65.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,167.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,185.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,192.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.49
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,47.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,90.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,108.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,121.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.07
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.61
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,21.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.82
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,14.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,transformer,,Temperature,C,24.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,37.16
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,43.31
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,49.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,75.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,157.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,183.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,209.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.49
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,28.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,32.32
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,55.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,91.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,119.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,135.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,2.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.93
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.15
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,24.99
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,62.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,106.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,transformer,,Temperature,C,25.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,38.49
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,47.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,66.26
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,115.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,162.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,202.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,278.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,30.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,51.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,83.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,126.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,111.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,2.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.25
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.72
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.12
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,29.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,transformer,,Temperature,C,25.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,35.49
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,52.61
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,49.68
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,85.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,150.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,219.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,211.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.98
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,32.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.78
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,77.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,135.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.03
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,22.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.42
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,transformer,,Temperature,C,25.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,27.78
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,55.39
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,35.49
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,116.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,121.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,230.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,150.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.33
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,29.83
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,70.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,124.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
