Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,2.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.28
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.32
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,21.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.03
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,29.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,transformer,,Temperature,C,25.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,28.29
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,53.45
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,32.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,112.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,123.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,222.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,137.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.44
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.19
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.44
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,45.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,89.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.14
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.44
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.29
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,19.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,16.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,transformer,,Temperature,C,25.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,28.84
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,38.94
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,27.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,70.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,124.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,164.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,116.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.14
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.24
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.44
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,41.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.99
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,transformer,,Temperature,C,25.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,26.46
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,34.91
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,29.79
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,63.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,114.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,148.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,127.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.26
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.21
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.72
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,41.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.82
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.08
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,21.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,transformer,,Temperature,C,24.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,26.49
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,32.17
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,22.82
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,64.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,115.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,137.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,100.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.88
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.26
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,38.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.87
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.82
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.09
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,25.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,13.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,transformer,,Temperature,C,24.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,22.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,30.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,23.74
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,66.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,99.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,130.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,102.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.09
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.47
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.06
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,35.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.83
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.91
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,25.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.07
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,transformer,,Temperature,C,24.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,25.46
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,28.96
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,21.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,61.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,110.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,124.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,96.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.85
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.04
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,39.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.86
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.74
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,25.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,21.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,transformer,,Temperature,C,24.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,21.83
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,33.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,21.96
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,76.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,97.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,143.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,98.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.27
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.21
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,38.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.88
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.07
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,20.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,16.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,transformer,,Temperature,C,24.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,20.09
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,29.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,19.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,67.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,90.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,125.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,87.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.28
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.93
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.67
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,41.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.25
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.46
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,22.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.86
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,transformer,,Temperature,C,24.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,22.32
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,29.44
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,25.24
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,64.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,98.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,128.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,109.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
871886,"OLD HILL,ASHBOURNE",2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.16
871886,"OLD HILL,ASHBOURNE",2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.21
871886,"OLD HILL,ASHBOURNE",2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,45.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
871886,"OLD HILL,ASHBOURNE",2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.46
871886,"OLD HILL,ASHBOURNE",2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.52
871886,"OLD HILL,ASHBOURNE",2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,24.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
