Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,14.93
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,21.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,7.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,79.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,75.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,96.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,49.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.86
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.83
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,43.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.74
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.08
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.72
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,24.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,9.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,transformer,,Temperature,C,22.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,14.65
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,22.74
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,13.31
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,70.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,71.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,99.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,67.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.06
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,55.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.86
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.84
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,28.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,35.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,transformer,,Temperature,C,22.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,13.13
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,33.03
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,13.03
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,104.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,66.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,141.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,64.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.45
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.85
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,58.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,2.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.72
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,25.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.23
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,31.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,transformer,,Temperature,C,22.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,14.19
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,33.93
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,15.63
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,103.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,70.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,144.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,74.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,58.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.47
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,2.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.23
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.76
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,27.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,31.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,transformer,,Temperature,C,21.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,12.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,32.77
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,10.12
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,109.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,66.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,139.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,56.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.26
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,52.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.07
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.32
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.93
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,26.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.77
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,29.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,transformer,,Temperature,C,21.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,14.94
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,30.86
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,10.94
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,95.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,72.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,132.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,58.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.21
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.34
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,69.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.96
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.23
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,27.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,transformer,,Temperature,C,21.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,17.26
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,36.19
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,10.07
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,115.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,82.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,154.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,55.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,65.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.24
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,2.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.82
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,24.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,15.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,transformer,,Temperature,C,21.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,17.36
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,32.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,11.93
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,101.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,81.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,141.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,62.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,51.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.09
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.09
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.68
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,24.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,transformer,,Temperature,C,21.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,13.49
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,23.12
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,12.39
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,79.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,70.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,103.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,64.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.06
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.84
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.26
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.96
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.24
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,62.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,2.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.98
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,21.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,8.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,transformer,,Temperature,C,21.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,12.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,20.15
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,21.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,74.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,65.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,93.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,99.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.68
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.52
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,46.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
