Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.79
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,17.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,transformer,,Temperature,C,20.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,15.99
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,17.08
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,18.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,59.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,77.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,80.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,85.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.68
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.61
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.16
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.91
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,35.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.26
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.95
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,18.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,transformer,,Temperature,C,20.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,24.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,19.87
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,21.44
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,53.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,110.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,93.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,95.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.28
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,34.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.52
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.52
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,22.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,8.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,transformer,,Temperature,C,20.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,28.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,26.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,21.21
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,56.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,125.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,116.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,96.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.36
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,34.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,31.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,transformer,,Temperature,C,20.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,18.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,25.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,15.39
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,65.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,86.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,111.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,73.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.88
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.88
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,38.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.31
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.24
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,25.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,10.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,transformer,,Temperature,C,20.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,18.91
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,25.38
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,14.13
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,67.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,88.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,111.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,69.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.28
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,40.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.44
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.19
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,28.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,8.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,transformer,,Temperature,C,20.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,18.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,22.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,12.38
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,69.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,86.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,100.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,62.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.74
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.32
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.42
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,35.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.24
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.95
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.46
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,18.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,transformer,,Temperature,C,20.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,23.92
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,24.72
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,18.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,61.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,107.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,111.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,84.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.26
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.72
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,37.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.87
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.85
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,20.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.85
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,10.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,transformer,,Temperature,C,19.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,21.47
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,21.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,21.05
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,57.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,96.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,99.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,96.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.09
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.77
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.83
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,39.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.63
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.08
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,7.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,transformer,,Temperature,C,19.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,21.33
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,18.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,19.29
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,56.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,96.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,88.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,90.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.27
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.91
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,38.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.19
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.06
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,14.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
