Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,transformer,,Temperature,C,19.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,23.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,14.82
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,13.83
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,57.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,103.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,74.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,68.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.84
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.19
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.08
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.63
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,35.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.97
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.28
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,18.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,9.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,transformer,,Temperature,C,19.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,23.92
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,17.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,19.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,53.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,107.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,84.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,88.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.83
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,36.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.11
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.06
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.03
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,9.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,transformer,,Temperature,C,19.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,23.04
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,19.28
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,20.38
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,54.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,102.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,89.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,90.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.23
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.16
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.46
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,36.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,1.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,22.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.88
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,16.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,transformer,,Temperature,C,19.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,32.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,23.38
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,19.28
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,62.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,140.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,103.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,86.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.61
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.84
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.65
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,38.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.99
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.68
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,23.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,transformer,,Temperature,C,19.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,26.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,19.42
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,23.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,59.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,117.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,89.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,104.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.09
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.14
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.06
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.47
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,43.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.99
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.36
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.03
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,18.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.36
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,12.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,transformer,,Temperature,C,18.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,20.42
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,21.09
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,25.09
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,60.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,93.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,95.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,110.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.17
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.95
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.93
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,40.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.77
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.72
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,15.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.52
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,9.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,transformer,,Temperature,C,18.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,22.08
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,24.25
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,27.45
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,58.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,99.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,108.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,118.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.51
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.97
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,46.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.25
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.31
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.02
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,14.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,transformer,,Temperature,C,18.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,20.52
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,28.09
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,27.12
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,64.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,91.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,121.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,117.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.61
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.79
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.78
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.31
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,41.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.25
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.99
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,8.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,transformer,,Temperature,C,18.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,23.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,25.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,29.91
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,62.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,103.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,113.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,129.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.87
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.95
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.87
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,40.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,transformer,,Temperature,C,18.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
