Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,27.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,23.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,22.76
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,57.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,120.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,105.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,101.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.78
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.02
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,41.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.05
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.39
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,24.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,transformer,,Temperature,C,18.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,28.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,22.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,32.08
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,66.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,124.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,101.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,139.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.99
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.87
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,40.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.28
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.74
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.46
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,21.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,15.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,transformer,,Temperature,C,18.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,26.79
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,26.15
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,28.06
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,57.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,116.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,116.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,121.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.19
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,40.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.99
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.03
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.21
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,16.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,transformer,,Temperature,C,18.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,27.91
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,30.16
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,28.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,58.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,121.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,132.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,124.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.99
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.82
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.92
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,42.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,24.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,20.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,transformer,,Temperature,C,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,26.05
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,26.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,31.82
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,63.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,114.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,119.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,136.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.61
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.65
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.12
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,54.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.03
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,2.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.64
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,21.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.06
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,22.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,transformer,,Temperature,C,17.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,26.87
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,28.32
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,33.16
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,63.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,117.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,125.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,141.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.29
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.76
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,54.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.85
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,2.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.28
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.92
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,8.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,transformer,,Temperature,C,17.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,29.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,28.84
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,34.04
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,67.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,127.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,129.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,145.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.78
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.74
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.34
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.82
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,48.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.84
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.14
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.84
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,17.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,transformer,,Temperature,C,17.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,26.33
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,31.77
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,35.94
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,69.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,114.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,139.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,152.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.56
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.39
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.29
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,43.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.25
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.51
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.31
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,33.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,67.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,11.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,transformer,,Temperature,C,17.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,29.36
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,30.87
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,29.93
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,59.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,128.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,136.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,129.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.28
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.84
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,37.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.65
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.66
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.3
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,15.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,7.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,transformer,,Temperature,C,17.2
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,27.71
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,25.26
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,27.08
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,52.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,121.8
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,112.7
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,117.9
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.79
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.48
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.28
871886,"OLD HILL,ASHBOURNE",2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,36.5
